ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 00:00,2,0.000,ALERT,213.74,301.47,59.970,1504497603,"201051344000645","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,834735.4,834735.4,21015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497605,2431214.00
09/04/2017 00:00,2,0.000,ALERT,213.06,300.27,59.949,1504497603,"274151322000085","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,1035686.2,1035686.2,20903,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497607,2431215.00
09/04/2017 00:00,2,0.000,ALERT,213.96,301.47,59.933,1504497603,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,821978.8,821978.8,21070,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497609,2431216.00
09/04/2017 00:00,2,0.000,ALERT,213.29,301.47,59.965,1504497603,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,826081.8,826081.8,21029,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497610,2431217.00
09/04/2017 00:00,2,0.000,ALERT,212.83,300.27,59.933,1504497603,"201051344000646","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,820137.9,820137.9,21023,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497612,2431218.00
09/04/2017 00:00,2,0.000,ALERT,212.83,301.47,59.970,1504497603,"274151322000052","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1079765.6,1079765.6,20900,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497614,2431219.00
09/04/2017 00:00,2,0.000,ALERT,213.29,300.57,59.975,1504497603,"201051344000585","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,834668.0,834668.0,21018,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497616,2431220.00
09/04/2017 00:00,2,0.000,ALERT,213.06,300.87,59.970,1504497603,"201051344001230","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,824549.8,824549.8,21066,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497618,2431221.00
09/04/2017 00:00,2,0.000,ALERT,213.51,301.47,60.002,1504497603,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,813393.4,813393.4,21007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497620,2431222.00
09/04/2017 00:00,2,0.000,ALERT,212.83,300.57,59.970,1504497603,"201051344000955","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,833877.2,833877.2,21030,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497622,2431223.00
09/04/2017 00:00,2,0.000,ALERT,213.06,300.27,59.970,1504497603,"274151322000094","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,894319.2,894319.2,21340,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497624,2431224.00
09/04/2017 00:00,2,0.000,ALERT,213.29,302.07,59.970,1504497603,"201051344000579","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,844504.1,844504.1,21030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497626,2431225.00
09/04/2017 00:00,2,0.000,ALERT,213.06,300.87,60.018,1504497603,"201051344000890","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,828016.0,828016.0,21029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497627,2431226.00
09/04/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1504497603,"201051344000438","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,830189.1,830189.1,21016,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497629,2431227.00
09/04/2017 00:00,2,0.000,ALERT,213.29,299.67,59.965,1504497603,"201051344000417","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,733869.9,733869.9,21059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497631,2431228.00
09/04/2017 00:00,2,0.000,ALERT,213.06,301.17,59.975,1504497603,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1068828.9,1068828.9,20917,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497633,2431229.00
09/04/2017 00:00,2,0.000,ALERT,213.74,300.57,59.959,1504497603,"274151322000076","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20904,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497634,2431230.00
09/04/2017 00:00,2,0.000,ALERT,213.29,302.07,59.981,1504497603,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,824374.4,824374.4,21042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497636,2431231.00
09/04/2017 00:00,2,0.000,ALERT,212.83,301.47,59.970,1504497603,"274151322000095","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,1130539.3,1130539.3,20935,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497638,2431232.00
09/04/2017 00:00,2,0.000,ALERT,213.06,301.47,59.986,1504497603,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,706134.1,706134.1,21010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497640,2431233.00
09/04/2017 00:00,2,0.000,ALERT,213.06,299.67,59.975,1504497603,"201051344001025","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,831458.4,831458.4,21013,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497642,2431234.00
09/04/2017 00:00,2,0.000,ALERT,213.06,301.47,60.002,1504497603,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,835387.9,835387.9,21007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497643,2431235.00
09/04/2017 00:00,2,0.000,ALERT,213.74,301.47,59.991,1504497603,"201051344000853","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,836892.1,836892.1,21040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497645,2431236.00
09/04/2017 00:00,2,0.000,ALERT,213.51,300.27,59.991,1504497603,"201051344000685","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,829991.4,829991.4,21059,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497647,2431237.00
09/04/2017 00:00,2,0.000,ALERT,213.29,299.97,59.986,1504497603,"201051344000917","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,826663.8,826663.8,21054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497649,2431238.00
09/04/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1504497603,"201051344001145","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,834726.4,834726.4,21036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497651,2431239.00
09/04/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1504497603,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,823768.9,823768.9,21028,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497652,2431240.00
09/04/2017 00:00,2,0.000,ALERT,212.83,300.87,59.986,1504497603,"274151322000088","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1025919.2,1025919.2,20913,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497654,2431241.00
09/04/2017 00:00,2,0.000,ALERT,213.74,299.97,59.986,1504497603,"274151322000068","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,895346.2,895346.2,21351,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497656,2431242.00
09/04/2017 00:00,2,0.000,ALERT,212.83,300.27,59.991,1504497603,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,819341.3,819341.3,20987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497658,2431243.00
09/04/2017 00:00,2,0.000,ALERT,213.06,302.07,59.975,1504497603,"201051344000594","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,838940.4,838940.4,21023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497660,2431244.00
09/04/2017 00:00,2,0.000,ALERT,213.29,300.27,59.975,1504497603,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,829516.3,829516.3,21055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497662,2431245.00
09/04/2017 00:00,2,0.000,ALERT,212.83,301.17,59.975,1504497603,"274151322000054","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1041353.7,1041353.7,20882,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497663,2431246.00
09/04/2017 00:00,2,0.000,ALERT,213.51,301.17,59.959,1504497603,"201051344000867","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,823082.3,823082.3,21054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497665,2431247.00
09/04/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1504497603,"201051344001093","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,826649.3,826649.3,21059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497667,2431248.00
09/04/2017 00:00,2,0.000,ALERT,213.29,301.47,59.991,1504497603,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,845215.3,845215.3,21057,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497669,2431249.00
09/04/2017 00:00,2,0.000,ALERT,213.51,300.87,59.970,1504497603,"201051344000648","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,831217.1,831217.1,21023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497671,2431250.00
09/04/2017 00:00,2,0.000,ALERT,213.29,301.77,59.981,1504497603,"201051344000569","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,846696.5,846696.5,20993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497672,2431251.00
09/04/2017 00:00,2,0.000,ALERT,213.29,301.47,59.970,1504497603,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,837697.9,837697.9,21028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497674,2431252.00
09/04/2017 00:00,2,0.000,ALERT,213.29,301.17,59.965,1504497603,"201051344001158","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,821242.2,821242.2,21031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504497676,2431253.00
09/04/2017 00:00,2,0.000,ALERT,213.74,301.77,59.996,1504497603,"201051344000576","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,835823.1,835823.1,21047,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497678,2431254.00
09/04/2017 00:00,2,0.000,ALERT,213.06,300.57,59.996,1504497603,"274151322000087","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1017183.5,1017183.5,21159,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504497680,2431255.00
09/04/2017 00:15,2,0.000,ALERT,213.96,301.77,59.986,1504498504,"201051344000645","219011344069620",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,834735.4,834735.4,21017,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498506,2431256.00
09/04/2017 00:15,2,0.000,ALERT,213.29,300.57,59.986,1504498504,"274151322000085","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1035686.2,1035686.2,20905,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498508,2431257.00
09/04/2017 00:15,2,0.000,ALERT,213.96,301.47,60.023,1504498504,"201051344000633","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,821978.8,821978.8,21072,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498509,2431258.00
09/04/2017 00:15,2,0.000,ALERT,213.51,302.07,59.991,1504498504,"201051344000469","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,826081.8,826081.8,21031,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498511,2431259.00
09/04/2017 00:15,2,0.000,ALERT,212.83,299.97,59.986,1504498504,"201051344000646","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,820137.9,820137.9,21025,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498513,2431260.00
09/04/2017 00:15,2,0.000,ALERT,212.61,299.67,59.981,1504498504,"274151322000052","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,1079765.6,1079765.6,20902,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498515,2431261.00
09/04/2017 00:15,2,0.000,ALERT,213.06,300.27,59.996,1504498504,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,834668.0,834668.0,21020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498517,2431262.00
09/04/2017 00:15,2,0.000,ALERT,213.06,300.87,60.002,1504498504,"201051344001230","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,824549.8,824549.8,21068,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498518,2431263.00
09/04/2017 00:15,2,0.000,ALERT,213.51,301.17,60.002,1504498504,"201051344000582","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,813393.4,813393.4,21009,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498520,2431264.00
09/04/2017 00:15,2,0.000,ALERT,212.61,300.27,60.012,1504498504,"201051344000955","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,833877.2,833877.2,21032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498522,2431265.00
09/04/2017 00:15,2,0.000,ALERT,213.06,300.27,60.007,1504498504,"274151322000094","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,894319.2,894319.2,21342,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498524,2431266.00
09/04/2017 00:15,2,0.000,ALERT,213.29,302.37,60.034,1504498504,"201051344000579","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,844504.1,844504.1,21032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498525,2431267.00
09/04/2017 00:15,2,0.000,ALERT,212.83,300.87,60.007,1504498504,"201051344000890","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,828016.0,828016.0,21031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498527,2431268.00
09/04/2017 00:15,2,0.000,ALERT,213.06,300.57,60.007,1504498504,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,830189.1,830189.1,21018,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498529,2431269.00
09/04/2017 00:15,2,0.000,ALERT,213.06,299.97,60.007,1504498504,"201051344000417","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,733869.9,733869.9,21061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498531,2431270.00
09/04/2017 00:15,2,0.000,ALERT,213.06,301.17,59.986,1504498504,"274151322000083","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20919,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498533,2431271.00
09/04/2017 00:15,2,0.000,ALERT,213.74,300.57,60.012,1504498504,"274151322000076","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20906,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498534,2431272.00
09/04/2017 00:15,2,0.000,ALERT,213.51,302.68,59.996,1504498504,"201051344000868","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,824374.4,824374.4,21044,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498536,2431273.00
09/04/2017 00:15,2,0.000,ALERT,213.06,301.47,59.991,1504498504,"274151322000095","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1130539.3,1130539.3,20937,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498538,2431274.00
09/04/2017 00:15,2,0.000,ALERT,213.51,302.07,60.002,1504498504,"201051344000988","219011344069620",0.00,17.00,0,297.26,302.98,0.0,0.0,0.000,706134.1,706134.1,21012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498540,2431275.00
09/04/2017 00:15,2,0.000,ALERT,213.29,300.27,60.023,1504498504,"201051344001025","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,831458.4,831458.4,21015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498542,2431276.00
09/04/2017 00:15,2,0.000,ALERT,213.51,302.07,59.954,1504498504,"201051344000458","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,835387.9,835387.9,21009,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498544,2431277.00
09/04/2017 00:15,2,0.000,ALERT,214.19,301.77,60.002,1504498504,"201051344000853","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,836892.1,836892.1,21042,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498545,2431278.00
09/04/2017 00:15,2,0.000,ALERT,213.74,300.87,60.034,1504498504,"201051344000685","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,829991.4,829991.4,21061,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498547,2431279.00
09/04/2017 00:15,2,0.000,ALERT,213.51,300.27,59.996,1504498504,"201051344000917","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,826663.8,826663.8,21056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498549,2431280.00
09/04/2017 00:15,2,0.000,ALERT,213.74,301.17,60.002,1504498504,"201051344001145","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,834726.4,834726.4,21038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498551,2431281.00
09/04/2017 00:15,2,0.000,ALERT,213.51,300.27,59.996,1504498504,"201051344000651","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,823768.9,823768.9,21030,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498553,2431282.00
09/04/2017 00:15,2,0.000,ALERT,212.61,300.87,60.023,1504498504,"274151322000088","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1025919.2,1025919.2,20915,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498555,2431283.00
09/04/2017 00:15,2,0.000,ALERT,213.74,299.97,60.002,1504498504,"274151322000068","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,895346.2,895346.2,21353,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498556,2431284.00
09/04/2017 00:15,2,0.000,ALERT,213.06,300.57,59.991,1504498504,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,819341.3,819341.3,20989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498558,2431285.00
09/04/2017 00:15,2,0.000,ALERT,213.29,302.68,59.996,1504498504,"201051344000594","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,838940.4,838940.4,21025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498560,2431286.00
09/04/2017 00:15,2,0.000,ALERT,213.51,300.57,59.996,1504498504,"201051344001203","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,829516.3,829516.3,21057,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498562,2431287.00
09/04/2017 00:15,2,0.000,ALERT,212.83,301.77,60.012,1504498504,"274151322000054","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1041353.7,1041353.7,20884,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498564,2431288.00
09/04/2017 00:15,2,0.000,ALERT,213.74,301.77,59.991,1504498504,"201051344000867","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,823082.3,823082.3,21056,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498565,2431289.00
09/04/2017 00:15,2,0.000,ALERT,213.51,300.57,59.991,1504498504,"201051344001093","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,826649.3,826649.3,21061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498567,2431290.00
09/04/2017 00:15,2,0.000,ALERT,213.51,302.37,59.954,1504498504,"201051344000900","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,845215.3,845215.3,21059,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498569,2431291.00
09/04/2017 00:15,2,0.000,ALERT,213.96,301.77,59.996,1504498504,"201051344000648","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,831217.1,831217.1,21025,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504498571,2431292.00
09/04/2017 00:15,2,0.000,ALERT,213.51,302.68,59.991,1504498504,"201051344000569","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,846696.5,846696.5,20995,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498573,2431293.00
09/04/2017 00:15,2,0.000,ALERT,213.74,302.37,59.996,1504498504,"201051344000983","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,837697.9,837697.9,21030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498575,2431294.00
09/04/2017 00:15,2,0.000,ALERT,213.51,301.77,59.996,1504498504,"201051344001158","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,821242.2,821242.2,21033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498576,2431295.00
09/04/2017 00:15,2,0.000,ALERT,213.96,302.37,60.002,1504498504,"201051344000576","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,835823.1,835823.1,21049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498578,2431296.00
09/04/2017 00:15,2,0.000,ALERT,213.29,300.57,59.996,1504498504,"274151322000087","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1017183.5,1017183.5,21161,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504498580,2431297.00
09/04/2017 00:30,2,0.000,ALERT,214.19,302.37,59.991,1504499404,"201051344000645","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,834735.4,834735.4,21019,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499406,2431298.00
09/04/2017 00:30,2,0.000,ALERT,213.06,301.17,59.986,1504499404,"274151322000085","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,1035686.2,1035686.2,20907,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499407,2431299.00
09/04/2017 00:30,2,0.000,ALERT,214.19,301.77,59.965,1504499404,"201051344000633","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,821978.8,821978.8,21074,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499409,2431300.00
09/04/2017 00:30,2,0.000,ALERT,213.74,302.07,59.959,1504499404,"201051344000469","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,826081.8,826081.8,21033,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499411,2431301.00
09/04/2017 00:30,2,0.000,ALERT,213.29,301.47,59.991,1504499404,"201051344000646","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,820137.9,820137.9,21027,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499413,2431302.00
09/04/2017 00:30,2,0.000,ALERT,212.61,301.47,59.970,1504499404,"274151322000052","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,1079765.6,1079765.6,20904,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499415,2431303.00
09/04/2017 00:30,2,0.000,ALERT,213.74,301.77,59.996,1504499404,"201051344000585","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,834668.0,834668.0,21022,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499417,2431304.00
09/04/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1504499404,"201051344001230","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,824549.8,824549.8,21070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499418,2431305.00
09/04/2017 00:30,2,0.000,ALERT,214.19,302.37,59.981,1504499404,"201051344000582","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,813393.4,813393.4,21011,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499420,2431306.00
09/04/2017 00:30,2,0.000,ALERT,213.29,301.77,60.007,1504499404,"201051344000955","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,833877.2,833877.2,21034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499422,2431307.00
09/04/2017 00:30,2,0.000,ALERT,213.29,300.27,59.996,1504499404,"274151322000094","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,894319.2,894319.2,21344,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499424,2431308.00
09/04/2017 00:30,2,0.000,ALERT,213.51,302.98,59.986,1504499404,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,844504.1,844504.1,21034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499425,2431309.00
09/04/2017 00:30,2,0.000,ALERT,213.51,302.07,59.981,1504499404,"201051344000890","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,828016.0,828016.0,21033,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499427,2431310.00
09/04/2017 00:30,2,0.000,ALERT,213.74,301.77,59.991,1504499404,"201051344000438","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,830189.1,830189.1,21020,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499429,2431311.00
09/04/2017 00:30,2,0.000,ALERT,213.74,301.17,59.981,1504499404,"201051344000417","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,733869.9,733869.9,21063,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499431,2431312.00
09/04/2017 00:30,2,0.000,ALERT,212.83,301.47,59.965,1504499404,"274151322000083","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,1068828.9,1068828.9,20921,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499433,2431313.00
09/04/2017 00:30,2,0.000,ALERT,213.51,300.87,59.965,1504499404,"274151322000076","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1141555.4,1141555.4,20908,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499434,2431314.00
09/04/2017 00:30,2,0.000,ALERT,213.51,302.98,59.986,1504499404,"201051344000868","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,824374.4,824374.4,21046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499436,2431315.00
09/04/2017 00:30,2,0.000,ALERT,213.06,301.77,59.986,1504499404,"274151322000095","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1130539.3,1130539.3,20939,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499438,2431316.00
09/04/2017 00:30,2,0.000,ALERT,213.51,302.37,59.981,1504499404,"201051344000988","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,706134.1,706134.1,21014,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499440,2431317.00
09/04/2017 00:30,2,0.000,ALERT,213.51,300.87,59.991,1504499404,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,831458.4,831458.4,21017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499442,2431318.00
09/04/2017 00:30,2,0.000,ALERT,213.51,302.68,59.986,1504499404,"201051344000458","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,835387.9,835387.9,21011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499443,2431319.00
09/04/2017 00:30,2,0.000,ALERT,214.19,302.07,60.002,1504499404,"201051344000853","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,836892.1,836892.1,21044,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499445,2431320.00
09/04/2017 00:30,2,0.000,ALERT,213.96,301.77,60.028,1504499404,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,829991.4,829991.4,21063,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499447,2431321.00
09/04/2017 00:30,2,0.000,ALERT,213.74,300.87,59.991,1504499404,"201051344000917","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,826663.8,826663.8,21058,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499449,2431322.00
09/04/2017 00:30,2,0.000,ALERT,213.74,301.77,59.986,1504499404,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,834726.4,834726.4,21040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499451,2431323.00
09/04/2017 00:30,2,0.000,ALERT,213.74,300.87,59.991,1504499404,"201051344000651","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,823768.9,823768.9,21032,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499452,2431324.00
09/04/2017 00:30,2,0.000,ALERT,212.83,301.17,60.012,1504499404,"274151322000088","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,1025919.2,1025919.2,20917,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499454,2431325.00
09/04/2017 00:30,2,0.000,ALERT,213.74,300.57,59.981,1504499404,"274151322000068","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,895346.2,895346.2,21355,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499456,2431326.00
09/04/2017 00:30,2,0.000,ALERT,213.29,301.47,59.991,1504499404,"201051344001135","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,819341.3,819341.3,20991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499458,2431327.00
09/04/2017 00:30,2,0.000,ALERT,213.51,303.28,59.986,1504499404,"201051344000594","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,838940.4,838940.4,21027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499460,2431328.00
09/04/2017 00:30,2,0.000,ALERT,213.74,301.17,59.975,1504499404,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,829516.3,829516.3,21059,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499462,2431329.00
09/04/2017 00:30,2,0.000,ALERT,213.06,300.87,59.986,1504499404,"274151322000054","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,1041353.7,1041353.7,20886,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499464,2431330.00
09/04/2017 00:30,2,0.000,ALERT,213.96,302.07,59.986,1504499404,"201051344000867","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,823082.3,823082.3,21058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499466,2431331.00
09/04/2017 00:30,2,0.000,ALERT,213.74,301.47,60.028,1504499404,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,826649.3,826649.3,21063,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499468,2431332.00
09/04/2017 00:30,2,0.000,ALERT,213.74,302.68,59.991,1504499404,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,845215.3,845215.3,21061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499469,2431333.00
09/04/2017 00:30,2,0.000,ALERT,213.96,302.07,59.991,1504499404,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,831217.1,831217.1,21027,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499471,2431334.00
09/04/2017 00:30,2,0.000,ALERT,213.74,303.28,59.996,1504499404,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,846696.5,846696.5,20997,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499473,2431335.00
09/04/2017 00:30,2,0.000,ALERT,213.74,302.68,59.996,1504499404,"201051344000983","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,837697.9,837697.9,21032,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499475,2431336.00
09/04/2017 00:30,2,0.000,ALERT,213.74,302.37,60.002,1504499404,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,821242.2,821242.2,21035,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499477,2431337.00
09/04/2017 00:30,2,0.000,ALERT,214.19,302.98,59.991,1504499404,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,835823.1,835823.1,21051,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504499478,2431338.00
09/04/2017 00:30,2,0.000,ALERT,213.29,300.57,59.991,1504499404,"274151322000087","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1017183.5,1017183.5,21163,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504499480,2431339.00
09/04/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1504500303,"201051344000645","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,834735.4,834735.4,21021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500305,2431340.00
09/04/2017 00:45,2,0.000,ALERT,212.38,299.67,59.959,1504500303,"274151322000085","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,1035686.2,1035686.2,20909,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500307,2431341.00
09/04/2017 00:45,2,0.000,ALERT,213.29,300.57,59.959,1504500303,"201051344000633","219011344069620",0.00,15.50,0,297.26,304.18,0.0,0.0,0.000,821978.8,821978.8,21076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500309,2431342.00
09/04/2017 00:45,2,0.000,ALERT,212.61,300.87,59.965,1504500303,"201051344000469","219011344069620",0.00,15.30,0,297.87,304.18,0.0,0.0,0.000,826081.8,826081.8,21035,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500311,2431343.00
09/04/2017 00:45,2,0.000,ALERT,212.16,299.67,59.959,1504500303,"201051344000646","219011344069620",0.00,15.80,0,297.57,307.48,0.0,0.0,0.000,820137.9,820137.9,21029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500313,2431344.00
09/04/2017 00:45,2,0.000,ALERT,212.16,300.27,59.975,1504500303,"274151322000052","219011344069620",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,1079765.6,1079765.6,20906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500314,2431345.00
09/04/2017 00:45,2,0.000,ALERT,212.83,299.97,59.970,1504500303,"201051344000585","219011344069620",0.00,15.80,0,297.87,307.48,0.0,0.0,0.000,834668.0,834668.0,21024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500316,2431346.00
09/04/2017 00:45,2,0.000,ALERT,212.61,300.27,60.012,1504500303,"201051344001230","219011344069620",0.00,15.80,0,298.47,308.09,0.0,0.0,0.000,824549.8,824549.8,21072,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500318,2431347.00
09/04/2017 00:45,2,0.000,ALERT,213.06,300.57,59.991,1504500303,"201051344000582","219011344069620",0.00,15.80,0,299.07,308.09,0.0,0.0,0.000,813393.4,813393.4,21013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500320,2431348.00
09/04/2017 00:45,2,0.000,ALERT,212.16,299.67,59.975,1504500303,"201051344000955","219011344069620",0.00,16.00,0,298.47,307.78,0.0,0.0,0.000,833877.2,833877.2,21036,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500322,2431349.00
09/04/2017 00:45,2,0.000,ALERT,212.38,299.37,59.965,1504500303,"274151322000094","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,894319.2,894319.2,21346,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500324,2431350.00
09/04/2017 00:45,2,0.000,ALERT,212.83,301.77,59.959,1504500303,"201051344000579","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,844504.1,844504.1,21036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500326,2431351.00
09/04/2017 00:45,2,0.000,ALERT,212.38,300.27,59.965,1504500303,"201051344000890","219011344069620",0.00,16.00,0,299.37,308.39,0.0,0.0,0.000,828016.0,828016.0,21035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500327,2431352.00
09/04/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1504500303,"201051344000438","219011344069620",0.00,15.80,0,298.47,307.48,0.0,0.0,0.000,830189.1,830189.1,21022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500329,2431353.00
09/04/2017 00:45,2,0.000,ALERT,212.83,299.67,59.996,1504500303,"201051344000417","219011344069620",0.00,15.80,0,297.87,306.88,0.0,0.0,0.000,733869.9,733869.9,21065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500331,2431354.00
09/04/2017 00:45,2,0.000,ALERT,212.38,299.97,59.944,1504500303,"274151322000083","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,1068828.9,1068828.9,20923,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500333,2431355.00
09/04/2017 00:45,2,0.000,ALERT,212.83,299.97,59.954,1504500303,"274151322000076","219011344069620",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,1141555.4,1141555.4,20910,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500335,2431356.00
09/04/2017 00:45,2,0.000,ALERT,212.61,302.07,59.965,1504500303,"201051344000868","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,824374.4,824374.4,21048,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500336,2431357.00
