ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 00:45,2,0.000,ALERT,212.16,301.17,59.959,1504500303,"274151322000095","219011344069620",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,1130539.3,1130539.3,20941,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500338,2431358.00
09/04/2017 00:45,2,0.000,ALERT,212.61,301.47,59.970,1504500303,"201051344000988","219011344069620",0.00,15.80,0,296.66,304.48,0.0,0.0,0.000,706134.1,706134.1,21016,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500340,2431359.00
09/04/2017 00:45,2,0.000,ALERT,212.38,299.67,59.965,1504500303,"201051344001025","219011344069620",0.00,15.50,0,298.17,307.18,0.0,0.0,0.000,831458.4,831458.4,21019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500342,2431360.00
09/04/2017 00:45,2,0.000,ALERT,212.61,301.47,59.975,1504500303,"201051344000458","219011344069620",0.00,16.70,0,298.77,305.08,0.0,0.0,0.000,835387.9,835387.9,21013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500343,2431361.00
09/04/2017 00:45,2,0.000,ALERT,213.29,301.17,59.975,1504500303,"201051344000853","219011344069620",0.00,15.80,0,298.47,304.48,0.0,0.0,0.000,836892.1,836892.1,21046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500345,2431362.00
09/04/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1504500303,"201051344000685","219011344069620",0.00,15.80,0,298.17,308.39,0.0,0.0,0.000,829991.4,829991.4,21065,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500347,2431363.00
09/04/2017 00:45,2,0.000,ALERT,212.61,299.67,59.959,1504500303,"201051344000917","219011344069620",0.00,17.00,0,297.26,306.88,0.0,0.0,0.000,826663.8,826663.8,21060,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500349,2431364.00
09/04/2017 00:45,2,0.000,ALERT,212.83,300.27,60.002,1504500303,"201051344001145","219011344069620",0.00,15.80,0,298.77,308.39,0.0,0.0,0.000,834726.4,834726.4,21042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500351,2431365.00
09/04/2017 00:45,2,0.000,ALERT,212.61,299.07,59.981,1504500303,"201051344000651","219011344069620",0.00,15.50,0,297.87,306.58,0.0,0.0,0.000,823768.9,823768.9,21034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500352,2431366.00
09/04/2017 00:45,2,0.000,ALERT,211.93,299.67,59.954,1504500303,"274151322000088","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,1025919.2,1025919.2,20919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500354,2431367.00
09/04/2017 00:45,2,0.000,ALERT,212.83,299.07,59.965,1504500303,"274151322000068","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,895346.2,895346.2,21357,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500356,2431368.00
09/04/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1504500303,"201051344001135","219011344069620",0.00,15.80,0,298.77,307.18,0.0,0.0,0.000,819341.3,819341.3,20993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500358,2431369.00
09/04/2017 00:45,2,0.000,ALERT,212.61,301.77,59.928,1504500303,"201051344000594","219011344069620",0.00,15.80,0,298.77,305.08,0.0,0.0,0.000,838940.4,838940.4,21029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500360,2431370.00
09/04/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1504500303,"201051344001203","219011344069620",0.00,15.80,0,298.77,308.39,0.0,0.0,0.000,829516.3,829516.3,21061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500361,2431371.00
09/04/2017 00:45,2,0.000,ALERT,212.16,300.27,59.981,1504500303,"274151322000054","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,1041353.7,1041353.7,20888,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500363,2431372.00
09/04/2017 00:45,2,0.000,ALERT,213.06,300.87,59.975,1504500303,"201051344000867","219011344069620",0.00,16.30,0,298.47,304.78,0.0,0.0,0.000,823082.3,823082.3,21060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500365,2431373.00
09/04/2017 00:45,2,0.000,ALERT,212.61,299.97,59.975,1504500303,"201051344001093","219011344069620",0.00,16.30,0,298.17,307.18,0.0,0.0,0.000,826649.3,826649.3,21065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500367,2431374.00
09/04/2017 00:45,2,0.000,ALERT,212.61,301.47,59.970,1504500303,"201051344000900","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,845215.3,845215.3,21063,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500369,2431375.00
09/04/2017 00:45,2,0.000,ALERT,212.83,300.87,59.975,1504500303,"201051344000648","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,831217.1,831217.1,21029,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500371,2431376.00
09/04/2017 00:45,2,0.000,ALERT,212.83,301.47,59.944,1504500303,"201051344000569","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,846696.5,846696.5,20999,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500373,2431377.00
09/04/2017 00:45,2,0.000,ALERT,212.61,301.47,59.975,1504500303,"201051344000983","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,837697.9,837697.9,21034,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500374,2431378.00
09/04/2017 00:45,2,0.000,ALERT,212.83,300.87,59.981,1504500303,"201051344001158","219011344069620",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,821242.2,821242.2,21037,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504500376,2431379.00
09/04/2017 00:45,2,0.000,ALERT,213.29,301.77,59.944,1504500303,"201051344000576","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,835823.1,835823.1,21053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500378,2431380.00
09/04/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1504500303,"274151322000087","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,1017183.5,1017183.5,21165,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504500380,2431381.00
09/04/2017 01:00,2,0.000,ALERT,213.06,300.87,59.954,1504501203,"201051344000645","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,834735.4,834735.4,21023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501205,2431382.00
09/04/2017 01:00,2,0.000,ALERT,212.16,299.67,59.986,1504501203,"274151322000085","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,1035686.2,1035686.2,20911,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501207,2431383.00
09/04/2017 01:00,2,0.000,ALERT,213.06,300.57,59.959,1504501203,"201051344000633","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,821978.8,821978.8,21078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501208,2431384.00
09/04/2017 01:00,2,0.000,ALERT,212.61,300.87,59.970,1504501203,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,826081.8,826081.8,21037,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501210,2431385.00
09/04/2017 01:00,2,0.000,ALERT,212.16,299.37,59.944,1504501203,"201051344000646","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,820137.9,820137.9,21031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501212,2431386.00
09/04/2017 01:00,2,0.000,ALERT,211.70,299.67,59.959,1504501203,"274151322000052","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1079765.6,1079765.6,20908,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501214,2431387.00
09/04/2017 01:00,2,0.000,ALERT,212.38,299.67,59.975,1504501203,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,834668.0,834668.0,21026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501215,2431388.00
09/04/2017 01:00,2,0.000,ALERT,212.38,299.97,59.970,1504501203,"201051344001230","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,824549.8,824549.8,21074,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501217,2431389.00
09/04/2017 01:00,2,0.000,ALERT,212.83,300.57,59.986,1504501203,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,813393.4,813393.4,21015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501219,2431390.00
09/04/2017 01:00,2,0.000,ALERT,211.93,299.67,59.959,1504501203,"201051344000955","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,833877.2,833877.2,21038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501221,2431391.00
09/04/2017 01:00,2,0.000,ALERT,211.93,298.77,59.965,1504501203,"274151322000094","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,894319.2,894319.2,21348,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501223,2431392.00
09/04/2017 01:00,2,0.000,ALERT,212.61,301.77,59.970,1504501203,"201051344000579","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,844504.1,844504.1,21038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501224,2431393.00
09/04/2017 01:00,2,0.000,ALERT,212.16,300.27,59.975,1504501203,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,828016.0,828016.0,21037,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501226,2431394.00
09/04/2017 01:00,2,0.000,ALERT,212.38,299.67,59.975,1504501203,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,830189.1,830189.1,21024,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501228,2431395.00
09/04/2017 01:00,2,0.000,ALERT,212.61,299.07,59.975,1504501203,"201051344000417","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,733869.9,733869.9,21067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501230,2431396.00
09/04/2017 01:00,2,0.000,ALERT,212.16,299.37,59.975,1504501203,"274151322000083","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1068828.9,1068828.9,20925,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501232,2431397.00
09/04/2017 01:00,2,0.000,ALERT,212.61,299.67,59.970,1504501203,"274151322000076","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1141555.4,1141555.4,20912,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501234,2431398.00
09/04/2017 01:00,2,0.000,ALERT,212.61,301.47,59.954,1504501203,"201051344000868","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,824374.4,824374.4,21050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501235,2431399.00
09/04/2017 01:00,2,0.000,ALERT,211.93,300.57,59.965,1504501203,"274151322000095","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1130539.3,1130539.3,20943,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501237,2431400.00
09/04/2017 01:00,2,0.000,ALERT,212.61,301.17,59.933,1504501203,"201051344000988","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,706134.1,706134.1,21018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501239,2431401.00
09/04/2017 01:00,2,0.000,ALERT,212.16,299.37,59.975,1504501203,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,831458.4,831458.4,21021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501241,2431402.00
09/04/2017 01:00,2,0.000,ALERT,212.38,300.87,59.965,1504501203,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,835387.9,835387.9,21015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501243,2431403.00
09/04/2017 01:00,2,0.000,ALERT,213.29,300.87,59.970,1504501203,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,836892.1,836892.1,21048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501245,2431404.00
09/04/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1504501203,"201051344000685","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,829991.4,829991.4,21067,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501247,2431405.00
09/04/2017 01:00,2,0.000,ALERT,212.38,299.07,59.975,1504501203,"201051344000917","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,826663.8,826663.8,21062,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501248,2431406.00
09/04/2017 01:00,2,0.000,ALERT,212.61,299.97,60.002,1504501203,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,834726.4,834726.4,21044,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501250,2431407.00
09/04/2017 01:00,2,0.000,ALERT,212.61,299.07,59.970,1504501203,"201051344000651","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,823768.9,823768.9,21036,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501252,2431408.00
09/04/2017 01:00,2,0.000,ALERT,211.70,298.77,59.965,1504501203,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,1025919.2,1025919.2,20921,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501254,2431409.00
09/04/2017 01:00,2,0.000,ALERT,212.61,298.47,59.959,1504501203,"274151322000068","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,895346.2,895346.2,21359,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501255,2431410.00
09/04/2017 01:00,2,0.000,ALERT,212.16,299.67,59.970,1504501203,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,819341.3,819341.3,20995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501257,2431411.00
09/04/2017 01:00,2,0.000,ALERT,212.38,301.17,59.965,1504501203,"201051344000594","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,838940.4,838940.4,21031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501259,2431412.00
09/04/2017 01:00,2,0.000,ALERT,212.61,299.37,59.970,1504501203,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,829516.3,829516.3,21063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501261,2431413.00
09/04/2017 01:00,2,0.000,ALERT,211.93,299.97,59.954,1504501203,"274151322000054","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1041353.7,1041353.7,20890,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501263,2431414.00
09/04/2017 01:00,2,0.000,ALERT,212.83,300.57,59.965,1504501203,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,823082.3,823082.3,21062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501265,2431415.00
09/04/2017 01:00,2,0.000,ALERT,212.61,299.97,59.970,1504501203,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,826649.3,826649.3,21067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501266,2431416.00
09/04/2017 01:00,2,0.000,ALERT,212.61,300.87,59.970,1504501203,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,845215.3,845215.3,21065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501268,2431417.00
09/04/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1504501203,"201051344000648","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,831217.1,831217.1,21031,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501270,2431418.00
09/04/2017 01:00,2,0.000,ALERT,212.61,301.17,59.970,1504501203,"201051344000569","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,846696.5,846696.5,21001,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501272,2431419.00
09/04/2017 01:00,2,0.000,ALERT,212.61,300.87,59.928,1504501203,"201051344000983","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,837697.9,837697.9,21036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501273,2431420.00
09/04/2017 01:00,2,0.000,ALERT,212.61,300.57,59.965,1504501203,"201051344001158","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,821242.2,821242.2,21039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504501275,2431421.00
09/04/2017 01:00,2,0.000,ALERT,213.06,301.17,59.981,1504501203,"201051344000576","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,835823.1,835823.1,21055,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501277,2431422.00
09/04/2017 01:00,2,0.000,ALERT,212.16,299.07,59.981,1504501203,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,1017183.5,1017183.5,21167,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504501279,2431423.00
09/04/2017 01:15,2,0.000,ALERT,213.06,301.17,59.981,1504502105,"201051344000645","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,834735.4,834735.4,21025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502107,2431424.00
09/04/2017 01:15,2,0.000,ALERT,212.38,299.97,59.996,1504502105,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1035686.2,1035686.2,20913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502109,2431425.00
09/04/2017 01:15,2,0.000,ALERT,213.29,300.87,59.991,1504502105,"201051344000633","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,821978.8,821978.8,21080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502110,2431426.00
09/04/2017 01:15,2,0.000,ALERT,212.83,301.17,59.938,1504502105,"201051344000469","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,826081.8,826081.8,21039,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502112,2431427.00
09/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.991,1504502105,"201051344000646","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,820137.9,820137.9,21033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502114,2431428.00
09/04/2017 01:15,2,0.000,ALERT,211.93,300.27,59.991,1504502105,"274151322000052","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,1079765.6,1079765.6,20910,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502116,2431429.00
09/04/2017 01:15,2,0.000,ALERT,212.61,300.27,59.986,1504502105,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,834668.0,834668.0,21028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502118,2431430.00
09/04/2017 01:15,2,0.000,ALERT,212.38,300.27,59.996,1504502105,"201051344001230","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,824549.8,824549.8,21076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502119,2431431.00
09/04/2017 01:15,2,0.000,ALERT,212.83,300.87,59.954,1504502105,"201051344000582","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,813393.4,813393.4,21017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502121,2431432.00
09/04/2017 01:15,2,0.000,ALERT,212.16,300.27,59.981,1504502105,"201051344000955","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,833877.2,833877.2,21040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504502123,2431433.00
09/04/2017 01:15,2,0.000,ALERT,212.16,299.37,59.986,1504502105,"274151322000094","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,894319.2,894319.2,21350,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502125,2431434.00
09/04/2017 01:15,2,0.000,ALERT,212.61,301.77,59.981,1504502105,"201051344000579","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,844504.1,844504.1,21040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504502127,2431435.00
09/04/2017 01:15,2,0.000,ALERT,212.38,300.57,59.981,1504502105,"201051344000890","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,828016.0,828016.0,21039,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502128,2431436.00
09/04/2017 01:15,2,0.000,ALERT,212.61,299.97,59.981,1504502105,"201051344000438","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,830189.1,830189.1,21026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502130,2431437.00
09/04/2017 01:15,2,0.000,ALERT,212.61,299.37,59.981,1504502105,"201051344000417","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,733869.9,733869.9,21069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502132,2431438.00
09/04/2017 01:15,2,0.000,ALERT,212.16,299.67,59.965,1504502105,"274151322000083","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1068828.9,1068828.9,20927,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502134,2431439.00
09/04/2017 01:15,2,0.000,ALERT,212.61,302.07,59.975,1504502105,"201051344000868","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,824374.4,824374.4,21052,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502137,2431440.00
09/04/2017 01:15,2,0.000,ALERT,212.16,300.87,59.965,1504502105,"274151322000095","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,1130539.3,1130539.3,20945,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502139,2431441.00
09/04/2017 01:15,2,0.000,ALERT,212.61,301.47,59.981,1504502105,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,706134.1,706134.1,21020,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502140,2431442.00
09/04/2017 01:15,2,0.000,ALERT,212.38,299.37,59.975,1504502105,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,831458.4,831458.4,21023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502142,2431443.00
09/04/2017 01:15,2,0.000,ALERT,212.61,301.47,59.954,1504502105,"201051344000458","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,835387.9,835387.9,21017,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502144,2431444.00
09/04/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1504502105,"201051344000853","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,836892.1,836892.1,21050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502146,2431445.00
09/04/2017 01:15,2,0.000,ALERT,212.83,300.27,60.002,1504502105,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,829991.4,829991.4,21069,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502148,2431446.00
09/04/2017 01:15,2,0.000,ALERT,212.61,299.67,59.975,1504502105,"201051344000917","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,826663.8,826663.8,21064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504502149,2431447.00
09/04/2017 01:15,2,0.000,ALERT,212.83,300.57,59.975,1504502105,"201051344001145","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,834726.4,834726.4,21046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502151,2431448.00
09/04/2017 01:15,2,0.000,ALERT,212.61,299.67,60.002,1504502105,"201051344000651","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,823768.9,823768.9,21038,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504502153,2431449.00
09/04/2017 01:15,2,0.000,ALERT,211.93,300.27,59.981,1504502105,"274151322000088","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1025919.2,1025919.2,20923,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502155,2431450.00
09/04/2017 01:15,2,0.000,ALERT,212.83,299.07,59.986,1504502105,"274151322000068","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,895346.2,895346.2,21361,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502157,2431451.00
09/04/2017 01:15,2,0.000,ALERT,212.38,299.97,59.975,1504502105,"201051344001135","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,819341.3,819341.3,20997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504502158,2431452.00
09/04/2017 01:15,2,0.000,ALERT,212.38,301.77,59.981,1504502105,"201051344000594","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,838940.4,838940.4,21033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502160,2431453.00
09/04/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1504502105,"201051344001203","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,829516.3,829516.3,21065,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502162,2431454.00
09/04/2017 01:15,2,0.000,ALERT,212.16,299.67,59.975,1504502105,"274151322000054","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1041353.7,1041353.7,20892,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502164,2431455.00
09/04/2017 01:15,2,0.000,ALERT,212.83,300.87,59.981,1504502105,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,823082.3,823082.3,21064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502166,2431456.00
09/04/2017 01:15,2,0.000,ALERT,212.61,299.97,59.981,1504502105,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,826649.3,826649.3,21069,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504502168,2431457.00
09/04/2017 01:15,2,0.000,ALERT,212.61,301.47,60.007,1504502105,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,845215.3,845215.3,21067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504502170,2431458.00
09/04/2017 01:15,2,0.000,ALERT,212.83,300.57,59.981,1504502105,"201051344000648","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,831217.1,831217.1,21033,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502171,2431459.00
09/04/2017 01:15,2,0.000,ALERT,212.83,301.77,59.981,1504502105,"201051344000569","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,846696.5,846696.5,21003,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502173,2431460.00
09/04/2017 01:15,2,0.000,ALERT,212.83,301.47,59.970,1504502105,"201051344000983","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,837697.9,837697.9,21038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502175,2431461.00
09/04/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1504502105,"201051344001158","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,821242.2,821242.2,21041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502177,2431462.00
09/04/2017 01:15,2,0.000,ALERT,213.06,301.47,59.991,1504502105,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,835823.1,835823.1,21057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502179,2431463.00
09/04/2017 01:15,2,0.000,ALERT,212.16,299.37,59.965,1504502105,"274151322000087","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1017183.5,1017183.5,21169,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502180,2431464.00
09/04/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1504502105,"274151322000076","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1141555.4,1141555.4,20914,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504502182,2431465.00
09/04/2017 01:30,2,0.000,ALERT,213.29,301.47,59.922,1504503003,"201051344000645","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,834735.4,834735.4,21027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503005,2431466.00
09/04/2017 01:30,2,0.000,ALERT,212.61,300.57,59.959,1504503003,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1035686.2,1035686.2,20915,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503007,2431467.00
09/04/2017 01:30,2,0.000,ALERT,213.51,301.17,59.970,1504503003,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,821978.8,821978.8,21082,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503008,2431468.00
09/04/2017 01:30,2,0.000,ALERT,213.06,301.47,59.959,1504503003,"201051344000469","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,826081.8,826081.8,21041,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503010,2431469.00
09/04/2017 01:30,2,0.000,ALERT,212.38,300.27,59.986,1504503003,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,820137.9,820137.9,21035,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503012,2431470.00
09/04/2017 01:30,2,0.000,ALERT,212.38,301.17,59.970,1504503003,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1079765.6,1079765.6,20912,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503014,2431471.00
09/04/2017 01:30,2,0.000,ALERT,212.83,300.57,59.954,1504503003,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,834668.0,834668.0,21030,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503016,2431472.00
09/04/2017 01:30,2,0.000,ALERT,212.61,300.87,59.928,1504503003,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,824549.8,824549.8,21078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503017,2431473.00
09/04/2017 01:30,2,0.000,ALERT,213.29,301.47,59.954,1504503003,"201051344000582","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,813393.4,813393.4,21019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503019,2431474.00
09/04/2017 01:30,2,0.000,ALERT,212.38,300.57,59.954,1504503003,"201051344000955","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,833877.2,833877.2,21042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503021,2431475.00
09/04/2017 01:30,2,0.000,ALERT,212.61,300.27,59.959,1504503003,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,894319.2,894319.2,21352,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503023,2431476.00
09/04/2017 01:30,2,0.000,ALERT,212.83,302.07,59.928,1504503003,"201051344000579","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,844504.1,844504.1,21042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503025,2431477.00
09/04/2017 01:30,2,0.000,ALERT,212.61,300.87,59.965,1504503003,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,828016.0,828016.0,21041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503027,2431478.00
09/04/2017 01:30,2,0.000,ALERT,212.83,300.57,59.954,1504503003,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,830189.1,830189.1,21028,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503029,2431479.00
09/04/2017 01:30,2,0.000,ALERT,212.83,299.97,59.954,1504503003,"201051344000417","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,733869.9,733869.9,21071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503031,2431480.00
09/04/2017 01:30,2,0.000,ALERT,212.61,300.87,59.949,1504503003,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1068828.9,1068828.9,20929,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503033,2431481.00
09/04/2017 01:30,2,0.000,ALERT,213.29,300.57,59.954,1504503003,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1141555.4,1141555.4,20916,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503035,2431482.00
09/04/2017 01:30,2,0.000,ALERT,212.83,302.07,59.954,1504503003,"201051344000868","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,824374.4,824374.4,21054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503036,2431483.00
09/04/2017 01:30,2,0.000,ALERT,212.38,301.47,59.949,1504503003,"274151322000095","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,1130539.3,1130539.3,20947,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503038,2431484.00
09/04/2017 01:30,2,0.000,ALERT,212.61,301.47,59.986,1504503003,"201051344000988","219011344069620",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,706134.1,706134.1,21022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503040,2431485.00
09/04/2017 01:30,2,0.000,ALERT,212.61,299.97,59.970,1504503003,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,831458.4,831458.4,21025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503042,2431486.00
09/04/2017 01:30,2,0.000,ALERT,212.83,301.47,59.949,1504503003,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,835387.9,835387.9,21019,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503043,2431487.00
09/04/2017 01:30,2,0.000,ALERT,213.29,301.47,59.954,1504503003,"201051344000853","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,836892.1,836892.1,21052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503045,2431488.00
09/04/2017 01:30,2,0.000,ALERT,213.06,300.57,59.944,1504503003,"201051344000685","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,829991.4,829991.4,21071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503047,2431489.00
09/04/2017 01:30,2,0.000,ALERT,212.83,300.27,59.965,1504503003,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,826663.8,826663.8,21066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503049,2431490.00
09/04/2017 01:30,2,0.000,ALERT,213.06,301.17,59.965,1504503003,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,834726.4,834726.4,21048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503051,2431491.00
09/04/2017 01:30,2,0.000,ALERT,212.83,300.27,59.996,1504503003,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,823768.9,823768.9,21040,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503052,2431492.00
09/04/2017 01:30,2,0.000,ALERT,212.16,300.57,59.965,1504503003,"274151322000088","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,1025919.2,1025919.2,20925,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503054,2431493.00
09/04/2017 01:30,2,0.000,ALERT,213.06,299.97,59.954,1504503003,"274151322000068","219011344069620",0.00,17.00,0,298.17,301.17,0.0,0.0,0.000,895346.2,895346.2,21363,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503056,2431494.00
09/04/2017 01:30,2,0.000,ALERT,212.38,300.57,59.970,1504503003,"201051344001135","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,819341.3,819341.3,20999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503058,2431495.00
09/04/2017 01:30,2,0.000,ALERT,212.83,302.07,59.970,1504503003,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,838940.4,838940.4,21035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503059,2431496.00
09/04/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1504503003,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,829516.3,829516.3,21067,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503061,2431497.00
09/04/2017 01:30,2,0.000,ALERT,212.61,300.87,59.970,1504503003,"274151322000054","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1041353.7,1041353.7,20894,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503063,2431498.00
09/04/2017 01:30,2,0.000,ALERT,213.06,301.17,59.954,1504503003,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,823082.3,823082.3,21066,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503065,2431499.00
09/04/2017 01:30,2,0.000,ALERT,212.83,300.57,59.965,1504503003,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,826649.3,826649.3,21071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503067,2431500.00
09/04/2017 01:30,2,0.000,ALERT,212.83,301.47,59.954,1504503003,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,845215.3,845215.3,21069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503068,2431501.00
