ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 01:30,2,0.000,ALERT,213.06,300.87,59.970,1504503003,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,831217.1,831217.1,21035,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503070,2431502.00
09/04/2017 01:30,2,0.000,ALERT,212.83,301.77,59.991,1504503003,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,846696.5,846696.5,21005,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503072,2431503.00
09/04/2017 01:30,2,0.000,ALERT,212.83,301.77,59.965,1504503003,"201051344000983","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,837697.9,837697.9,21040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503074,2431504.00
09/04/2017 01:30,2,0.000,ALERT,213.06,301.17,59.965,1504503003,"201051344001158","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,821242.2,821242.2,21043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503076,2431505.00
09/04/2017 01:30,2,0.000,ALERT,213.29,301.77,59.965,1504503003,"201051344000576","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,835823.1,835823.1,21059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503078,2431506.00
09/04/2017 01:30,2,0.000,ALERT,212.61,300.27,59.959,1504503003,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,1017183.5,1017183.5,21171,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503079,2431507.00
09/04/2017 01:45,2,0.000,ALERT,213.51,301.77,59.991,1504503903,"201051344000645","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,834735.4,834735.4,21029,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503905,2431508.00
09/04/2017 01:45,2,0.000,ALERT,212.83,300.57,59.981,1504503903,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1035686.2,1035686.2,20917,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503907,2431509.00
09/04/2017 01:45,2,0.000,ALERT,213.74,301.47,59.991,1504503903,"201051344000633","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,821978.8,821978.8,21084,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503909,2431510.00
09/04/2017 01:45,2,0.000,ALERT,213.06,301.77,59.981,1504503903,"201051344000469","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,826081.8,826081.8,21043,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503911,2431511.00
09/04/2017 01:45,2,0.000,ALERT,212.38,300.57,59.981,1504503903,"201051344000646","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,820137.9,820137.9,21037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503912,2431512.00
09/04/2017 01:45,2,0.000,ALERT,212.38,301.47,59.981,1504503903,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1079765.6,1079765.6,20914,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503914,2431513.00
09/04/2017 01:45,2,0.000,ALERT,213.06,301.17,59.981,1504503903,"201051344000585","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,834668.0,834668.0,21032,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503916,2431514.00
09/04/2017 01:45,2,0.000,ALERT,212.83,301.17,59.965,1504503903,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,824549.8,824549.8,21080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503918,2431515.00
09/04/2017 01:45,2,0.000,ALERT,213.29,301.77,60.007,1504503903,"201051344000582","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,813393.4,813393.4,21021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503920,2431516.00
09/04/2017 01:45,2,0.000,ALERT,212.38,300.87,59.938,1504503903,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,833877.2,833877.2,21044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503921,2431517.00
09/04/2017 01:45,2,0.000,ALERT,212.83,300.57,60.002,1504503903,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,894319.2,894319.2,21354,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503923,2431518.00
09/04/2017 01:45,2,0.000,ALERT,213.06,302.37,59.986,1504503903,"201051344000579","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,844504.1,844504.1,21044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503925,2431519.00
09/04/2017 01:45,2,0.000,ALERT,212.61,301.47,59.949,1504503903,"201051344000890","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,828016.0,828016.0,21043,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503927,2431520.00
09/04/2017 01:45,2,0.000,ALERT,213.06,300.87,60.002,1504503903,"201051344000438","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,830189.1,830189.1,21030,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503929,2431521.00
09/04/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1504503903,"201051344000417","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,733869.9,733869.9,21073,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503930,2431522.00
09/04/2017 01:45,2,0.000,ALERT,212.83,300.87,59.981,1504503903,"274151322000083","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503932,2431523.00
09/04/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1504503903,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20918,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503934,2431524.00
09/04/2017 01:45,2,0.000,ALERT,213.06,302.68,60.028,1504503903,"201051344000868","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,824374.4,824374.4,21056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503936,2431525.00
09/04/2017 01:45,2,0.000,ALERT,212.61,301.77,60.018,1504503903,"274151322000095","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20949,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503938,2431526.00
09/04/2017 01:45,2,0.000,ALERT,212.83,302.07,59.981,1504503903,"201051344000988","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,706134.1,706134.1,21024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503939,2431527.00
09/04/2017 01:45,2,0.000,ALERT,212.61,300.27,59.986,1504503903,"201051344001025","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,831458.4,831458.4,21027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503941,2431528.00
09/04/2017 01:45,2,0.000,ALERT,212.83,302.07,60.002,1504503903,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,835387.9,835387.9,21021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503943,2431529.00
09/04/2017 01:45,2,0.000,ALERT,213.51,302.07,59.991,1504503903,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,836892.1,836892.1,21054,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503945,2431530.00
09/04/2017 01:45,2,0.000,ALERT,213.06,300.87,59.991,1504503903,"201051344000685","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,829991.4,829991.4,21073,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503947,2431531.00
09/04/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1504503903,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,826663.8,826663.8,21068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503949,2431532.00
09/04/2017 01:45,2,0.000,ALERT,213.06,301.17,60.028,1504503903,"201051344001145","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,834726.4,834726.4,21050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503951,2431533.00
09/04/2017 01:45,2,0.000,ALERT,212.83,299.97,59.986,1504503903,"201051344000651","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,823768.9,823768.9,21042,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503952,2431534.00
09/04/2017 01:45,2,0.000,ALERT,212.38,300.57,60.012,1504503903,"274151322000088","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,1025919.2,1025919.2,20927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503954,2431535.00
09/04/2017 01:45,2,0.000,ALERT,213.29,299.97,60.028,1504503903,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,895346.2,895346.2,21365,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503956,2431536.00
09/04/2017 01:45,2,0.000,ALERT,212.61,300.57,59.991,1504503903,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,819341.3,819341.3,21001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503958,2431537.00
09/04/2017 01:45,2,0.000,ALERT,212.83,302.37,59.981,1504503903,"201051344000594","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,838940.4,838940.4,21037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503959,2431538.00
09/04/2017 01:45,2,0.000,ALERT,212.83,300.57,59.986,1504503903,"201051344001203","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,829516.3,829516.3,21069,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503961,2431539.00
09/04/2017 01:45,2,0.000,ALERT,212.61,301.17,59.981,1504503903,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,1041353.7,1041353.7,20896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503963,2431540.00
09/04/2017 01:45,2,0.000,ALERT,213.29,301.47,59.986,1504503903,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,823082.3,823082.3,21068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503965,2431541.00
09/04/2017 01:45,2,0.000,ALERT,212.83,300.57,60.007,1504503903,"201051344001093","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,826649.3,826649.3,21073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503967,2431542.00
09/04/2017 01:45,2,0.000,ALERT,213.06,301.77,59.986,1504503903,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,845215.3,845215.3,21071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503968,2431543.00
09/04/2017 01:45,2,0.000,ALERT,213.29,301.17,59.986,1504503903,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,831217.1,831217.1,21037,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503970,2431544.00
09/04/2017 01:45,2,0.000,ALERT,213.06,302.37,59.949,1504503903,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,846696.5,846696.5,21007,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503972,2431545.00
09/04/2017 01:45,2,0.000,ALERT,213.06,302.07,59.986,1504503903,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,837697.9,837697.9,21042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503974,2431546.00
09/04/2017 01:45,2,0.000,ALERT,213.06,301.47,59.991,1504503903,"201051344001158","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,821242.2,821242.2,21045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503976,2431547.00
09/04/2017 01:45,2,0.000,ALERT,213.51,302.07,59.986,1504503903,"201051344000576","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,835823.1,835823.1,21061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504503978,2431548.00
09/04/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1504503903,"274151322000087","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1017183.5,1017183.5,21173,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504503979,2431549.00
09/04/2017 02:00,2,0.000,ALERT,213.51,301.77,59.944,1504504803,"201051344000645","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,834735.4,834735.4,21031,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504805,2431550.00
09/04/2017 02:00,2,0.000,ALERT,212.61,300.57,59.944,1504504803,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1035686.2,1035686.2,20919,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504807,2431551.00
09/04/2017 02:00,2,0.000,ALERT,213.74,301.47,59.975,1504504803,"201051344000633","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,821978.8,821978.8,21086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504809,2431552.00
09/04/2017 02:00,2,0.000,ALERT,213.29,301.77,60.007,1504504803,"201051344000469","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,826081.8,826081.8,21045,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504811,2431553.00
09/04/2017 02:00,2,0.000,ALERT,212.61,301.17,60.012,1504504803,"201051344000646","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,820137.9,820137.9,21039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504813,2431554.00
09/04/2017 02:00,2,0.000,ALERT,212.16,301.17,59.965,1504504803,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,1079765.6,1079765.6,20916,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504815,2431555.00
09/04/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1504504803,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,834668.0,834668.0,21034,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504817,2431556.00
09/04/2017 02:00,2,0.000,ALERT,213.06,301.77,59.981,1504504803,"201051344001230","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,824549.8,824549.8,21082,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504818,2431557.00
09/04/2017 02:00,2,0.000,ALERT,213.51,302.07,59.970,1504504803,"201051344000582","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,813393.4,813393.4,21023,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504820,2431558.00
09/04/2017 02:00,2,0.000,ALERT,212.61,301.17,59.970,1504504803,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,833877.2,833877.2,21046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504822,2431559.00
09/04/2017 02:00,2,0.000,ALERT,212.38,299.97,59.938,1504504803,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,894319.2,894319.2,21356,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504824,2431560.00
09/04/2017 02:00,2,0.000,ALERT,213.06,302.37,59.975,1504504803,"201051344000579","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,844504.1,844504.1,21046,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504826,2431561.00
09/04/2017 02:00,2,0.000,ALERT,212.83,301.77,59.981,1504504803,"201051344000890","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,828016.0,828016.0,21045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504827,2431562.00
09/04/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1504504803,"201051344000438","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,830189.1,830189.1,21032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504829,2431563.00
09/04/2017 02:00,2,0.000,ALERT,213.29,300.57,59.975,1504504803,"201051344000417","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,733869.9,733869.9,21075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504831,2431564.00
09/04/2017 02:00,2,0.000,ALERT,212.38,301.17,59.991,1504504803,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20933,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504833,2431565.00
09/04/2017 02:00,2,0.000,ALERT,213.06,299.97,59.970,1504504803,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20920,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504835,2431566.00
09/04/2017 02:00,2,0.000,ALERT,212.83,302.37,59.959,1504504803,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,824374.4,824374.4,21058,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504836,2431567.00
09/04/2017 02:00,2,0.000,ALERT,212.38,301.77,59.975,1504504803,"274151322000095","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20951,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504838,2431568.00
09/04/2017 02:00,2,0.000,ALERT,212.83,301.77,59.965,1504504803,"201051344000988","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,706134.1,706134.1,21026,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504840,2431569.00
09/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.965,1504504803,"201051344001025","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,831458.4,831458.4,21029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504842,2431570.00
09/04/2017 02:00,2,0.000,ALERT,212.83,301.77,59.928,1504504803,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,835387.9,835387.9,21023,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504844,2431571.00
09/04/2017 02:00,2,0.000,ALERT,213.74,302.07,59.949,1504504803,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,836892.1,836892.1,21056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504845,2431572.00
09/04/2017 02:00,2,0.000,ALERT,213.29,301.47,59.959,1504504803,"201051344000685","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,829991.4,829991.4,21075,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504847,2431573.00
09/04/2017 02:00,2,0.000,ALERT,213.06,300.57,59.944,1504504803,"201051344000917","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,826663.8,826663.8,21070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504849,2431574.00
09/04/2017 02:00,2,0.000,ALERT,213.29,301.47,59.959,1504504803,"201051344001145","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,834726.4,834726.4,21052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504851,2431575.00
09/04/2017 02:00,2,0.000,ALERT,213.06,300.57,59.975,1504504803,"201051344000651","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,823768.9,823768.9,21044,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504853,2431576.00
09/04/2017 02:00,2,0.000,ALERT,212.38,300.57,59.970,1504504803,"274151322000088","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1025919.2,1025919.2,20929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504855,2431577.00
09/04/2017 02:00,2,0.000,ALERT,213.29,299.67,59.975,1504504803,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,895346.2,895346.2,21367,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504856,2431578.00
09/04/2017 02:00,2,0.000,ALERT,212.61,301.17,59.975,1504504803,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,819341.3,819341.3,21003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504858,2431579.00
09/04/2017 02:00,2,0.000,ALERT,213.06,302.68,59.975,1504504803,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,838940.4,838940.4,21039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504860,2431580.00
09/04/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1504504803,"201051344001203","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,829516.3,829516.3,21071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504862,2431581.00
09/04/2017 02:00,2,0.000,ALERT,212.38,301.17,59.965,1504504803,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1041353.7,1041353.7,20898,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504864,2431582.00
09/04/2017 02:00,2,0.000,ALERT,213.51,301.77,59.975,1504504803,"201051344000867","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,823082.3,823082.3,21070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504865,2431583.00
09/04/2017 02:00,2,0.000,ALERT,213.06,301.17,59.970,1504504803,"201051344001093","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,826649.3,826649.3,21075,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504867,2431584.00
09/04/2017 02:00,2,0.000,ALERT,213.06,301.77,59.954,1504504803,"201051344000900","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,845215.3,845215.3,21073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504869,2431585.00
09/04/2017 02:00,2,0.000,ALERT,213.51,301.47,59.981,1504504803,"201051344000648","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,831217.1,831217.1,21039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504871,2431586.00
09/04/2017 02:00,2,0.000,ALERT,213.29,302.37,59.996,1504504803,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,846696.5,846696.5,21009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504873,2431587.00
09/04/2017 02:00,2,0.000,ALERT,213.06,302.07,59.986,1504504803,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,837697.9,837697.9,21044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504874,2431588.00
09/04/2017 02:00,2,0.000,ALERT,213.29,301.77,59.981,1504504803,"201051344001158","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,821242.2,821242.2,21047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504876,2431589.00
09/04/2017 02:00,2,0.000,ALERT,213.74,302.68,59.975,1504504803,"201051344000576","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,835823.1,835823.1,21063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504504878,2431590.00
09/04/2017 02:00,2,0.000,ALERT,212.61,299.67,59.975,1504504803,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1017183.5,1017183.5,21175,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504504880,2431591.00
09/04/2017 02:15,2,0.000,ALERT,213.29,301.17,59.954,1504505703,"201051344000645","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,834735.4,834735.4,21033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505705,2431592.00
09/04/2017 02:15,2,0.000,ALERT,212.61,300.27,59.959,1504505703,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1035686.2,1035686.2,20921,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505707,2431593.00
09/04/2017 02:15,2,0.000,ALERT,213.51,301.17,59.954,1504505703,"201051344000633","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,821978.8,821978.8,21088,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505709,2431594.00
09/04/2017 02:15,2,0.000,ALERT,213.06,301.47,59.965,1504505703,"201051344000469","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,826081.8,826081.8,21047,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505710,2431595.00
09/04/2017 02:15,2,0.000,ALERT,212.61,300.87,59.954,1504505703,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,820137.9,820137.9,21041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505712,2431596.00
09/04/2017 02:15,2,0.000,ALERT,212.16,301.47,59.959,1504505703,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,1079765.6,1079765.6,20918,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505714,2431597.00
09/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.965,1504505703,"201051344000585","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,834668.0,834668.0,21036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505716,2431598.00
09/04/2017 02:15,2,0.000,ALERT,212.83,301.47,59.959,1504505703,"201051344001230","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,824549.8,824549.8,21084,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505718,2431599.00
09/04/2017 02:15,2,0.000,ALERT,213.51,302.07,59.959,1504505703,"201051344000582","219011344069620",0.00,15.50,0,300.27,303.28,0.0,0.0,0.000,813393.4,813393.4,21025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505720,2431600.00
09/04/2017 02:15,2,0.000,ALERT,212.83,301.17,59.965,1504505703,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,833877.2,833877.2,21048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505721,2431601.00
09/04/2017 02:15,2,0.000,ALERT,212.61,300.27,59.954,1504505703,"274151322000094","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,894319.2,894319.2,21358,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505723,2431602.00
09/04/2017 02:15,2,0.000,ALERT,213.06,302.07,59.959,1504505703,"201051344000579","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,844504.1,844504.1,21048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505725,2431603.00
09/04/2017 02:15,2,0.000,ALERT,212.83,301.47,59.959,1504505703,"201051344000890","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,828016.0,828016.0,21047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505727,2431604.00
09/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.959,1504505703,"201051344000438","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,830189.1,830189.1,21034,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505729,2431605.00
09/04/2017 02:15,2,0.000,ALERT,213.06,300.87,59.965,1504505703,"201051344000417","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,733869.9,733869.9,21077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505731,2431606.00
09/04/2017 02:15,2,0.000,ALERT,212.61,301.47,59.954,1504505703,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20935,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505732,2431607.00
09/04/2017 02:15,2,0.000,ALERT,213.06,300.87,59.959,1504505703,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20922,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505734,2431608.00
09/04/2017 02:15,2,0.000,ALERT,212.83,302.07,59.965,1504505703,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,824374.4,824374.4,21060,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505736,2431609.00
09/04/2017 02:15,2,0.000,ALERT,212.38,301.47,59.954,1504505703,"274151322000095","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20953,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505738,2431610.00
09/04/2017 02:15,2,0.000,ALERT,212.83,301.77,59.959,1504505703,"201051344000988","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,706134.1,706134.1,21028,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505740,2431611.00
09/04/2017 02:15,2,0.000,ALERT,212.83,300.27,59.949,1504505703,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,831458.4,831458.4,21031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505742,2431612.00
09/04/2017 02:15,2,0.000,ALERT,213.06,301.77,59.959,1504505703,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,835387.9,835387.9,21025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505743,2431613.00
09/04/2017 02:15,2,0.000,ALERT,213.74,301.77,59.965,1504505703,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,836892.1,836892.1,21058,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505745,2431614.00
09/04/2017 02:15,2,0.000,ALERT,213.29,301.17,59.954,1504505703,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,829991.4,829991.4,21077,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505747,2431615.00
09/04/2017 02:15,2,0.000,ALERT,213.29,300.57,59.959,1504505703,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,826663.8,826663.8,21072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505749,2431616.00
09/04/2017 02:15,2,0.000,ALERT,213.29,301.47,59.965,1504505703,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,834726.4,834726.4,21054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505751,2431617.00
09/04/2017 02:15,2,0.000,ALERT,213.29,300.57,59.922,1504505703,"201051344000651","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,823768.9,823768.9,21046,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505752,2431618.00
09/04/2017 02:15,2,0.000,ALERT,212.16,300.87,59.965,1504505703,"274151322000088","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,1025919.2,1025919.2,20931,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505754,2431619.00
09/04/2017 02:15,2,0.000,ALERT,213.06,299.97,59.933,1504505703,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,895346.2,895346.2,21369,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505756,2431620.00
09/04/2017 02:15,2,0.000,ALERT,212.61,300.87,59.959,1504505703,"201051344001135","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,819341.3,819341.3,21005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505758,2431621.00
09/04/2017 02:15,2,0.000,ALERT,212.83,302.07,59.970,1504505703,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,838940.4,838940.4,21041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505760,2431622.00
09/04/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1504505703,"201051344001203","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,829516.3,829516.3,21073,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505761,2431623.00
09/04/2017 02:15,2,0.000,ALERT,212.38,300.87,59.965,1504505703,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,1041353.7,1041353.7,20900,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505763,2431624.00
09/04/2017 02:15,2,0.000,ALERT,213.29,301.47,59.970,1504505703,"201051344000867","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,823082.3,823082.3,21072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505765,2431625.00
09/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.965,1504505703,"201051344001093","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,826649.3,826649.3,21077,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505767,2431626.00
09/04/2017 02:15,2,0.000,ALERT,212.83,301.47,59.965,1504505703,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,845215.3,845215.3,21075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505769,2431627.00
09/04/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1504505703,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,831217.1,831217.1,21041,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505770,2431628.00
09/04/2017 02:15,2,0.000,ALERT,213.06,302.07,59.965,1504505703,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,846696.5,846696.5,21011,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505772,2431629.00
09/04/2017 02:15,2,0.000,ALERT,213.06,301.47,59.965,1504505703,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,837697.9,837697.9,21046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505774,2431630.00
09/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.965,1504505703,"201051344001158","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,821242.2,821242.2,21049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505776,2431631.00
09/04/2017 02:15,2,0.000,ALERT,213.51,302.07,59.965,1504505703,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,835823.1,835823.1,21065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504505777,2431632.00
09/04/2017 02:15,2,0.000,ALERT,212.83,300.27,59.949,1504505703,"274151322000087","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1017183.5,1017183.5,21177,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504505779,2431633.00
09/04/2017 02:30,2,0.000,ALERT,213.96,302.07,59.965,1504506603,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,834735.4,834735.4,21035,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506605,2431634.00
09/04/2017 02:30,2,0.000,ALERT,213.06,301.17,59.959,1504506603,"274151322000085","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1035686.2,1035686.2,20923,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506607,2431635.00
09/04/2017 02:30,2,0.000,ALERT,213.96,301.77,59.970,1504506603,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,821978.8,821978.8,21090,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506609,2431636.00
09/04/2017 02:30,2,0.000,ALERT,213.51,302.07,59.917,1504506603,"201051344000469","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,826081.8,826081.8,21049,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506611,2431637.00
09/04/2017 02:30,2,0.000,ALERT,213.06,301.47,59.928,1504506603,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,820137.9,820137.9,21043,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506612,2431638.00
09/04/2017 02:30,2,0.000,ALERT,212.61,300.87,59.959,1504506603,"274151322000052","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,1079765.6,1079765.6,20920,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506614,2431639.00
09/04/2017 02:30,2,0.000,ALERT,213.51,301.77,59.965,1504506603,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,834668.0,834668.0,21038,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506616,2431640.00
09/04/2017 02:30,2,0.000,ALERT,213.29,301.77,59.938,1504506603,"201051344001230","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,824549.8,824549.8,21086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506618,2431641.00
09/04/2017 02:30,2,0.000,ALERT,213.74,302.37,59.965,1504506603,"201051344000582","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,813393.4,813393.4,21027,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506620,2431642.00
09/04/2017 02:30,2,0.000,ALERT,213.06,301.47,59.965,1504506603,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,833877.2,833877.2,21050,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506622,2431643.00
09/04/2017 02:30,2,0.000,ALERT,213.06,300.57,59.965,1504506603,"274151322000094","219011344069620",0.00,16.00,0,299.07,301.77,0.0,0.0,0.000,894319.2,894319.2,21360,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506623,2431644.00
09/04/2017 02:30,2,0.000,ALERT,213.51,302.68,59.981,1504506603,"201051344000579","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,844504.1,844504.1,21050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506625,2431645.00
