ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 02:30,2,0.000,ALERT,213.29,302.07,59.970,1504506603,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,828016.0,828016.0,21049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506627,2431646.00
09/04/2017 02:30,2,0.000,ALERT,213.51,301.47,59.975,1504506603,"201051344000438","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,830189.1,830189.1,21036,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506629,2431647.00
09/04/2017 02:30,2,0.000,ALERT,213.51,300.87,60.007,1504506603,"201051344000417","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,733869.9,733869.9,21079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506631,2431648.00
09/04/2017 02:30,2,0.000,ALERT,213.06,302.07,59.959,1504506603,"274151322000083","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,1068828.9,1068828.9,20937,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506632,2431649.00
09/04/2017 02:30,2,0.000,ALERT,213.51,300.87,59.949,1504506603,"274151322000076","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1141555.4,1141555.4,20924,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506634,2431650.00
09/04/2017 02:30,2,0.000,ALERT,213.29,302.68,59.938,1504506603,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,824374.4,824374.4,21062,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506636,2431651.00
09/04/2017 02:30,2,0.000,ALERT,212.83,302.37,59.949,1504506603,"274151322000095","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20955,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506638,2431652.00
09/04/2017 02:30,2,0.000,ALERT,213.29,302.07,59.959,1504506603,"201051344000988","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,706134.1,706134.1,21030,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506640,2431653.00
09/04/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1504506603,"201051344001025","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,831458.4,831458.4,21033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506641,2431654.00
09/04/2017 02:30,2,0.000,ALERT,213.51,302.07,59.965,1504506603,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,835387.9,835387.9,21027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506643,2431655.00
09/04/2017 02:30,2,0.000,ALERT,213.96,302.07,59.965,1504506603,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,836892.1,836892.1,21060,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506645,2431656.00
09/04/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1504506603,"201051344000685","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,829991.4,829991.4,21079,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506647,2431657.00
09/04/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1504506603,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,826663.8,826663.8,21074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506649,2431658.00
09/04/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1504506603,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,834726.4,834726.4,21056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506651,2431659.00
09/04/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1504506603,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,823768.9,823768.9,21048,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506653,2431660.00
09/04/2017 02:30,2,0.000,ALERT,212.61,300.87,59.959,1504506603,"274151322000088","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,1025919.2,1025919.2,20933,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506655,2431661.00
09/04/2017 02:30,2,0.000,ALERT,213.51,300.57,59.991,1504506603,"274151322000068","219011344069620",0.00,17.00,0,298.47,301.47,0.0,0.0,0.000,895346.2,895346.2,21371,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506656,2431662.00
09/04/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1504506603,"201051344001135","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,819341.3,819341.3,21007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506658,2431663.00
09/04/2017 02:30,2,0.000,ALERT,213.29,302.68,59.981,1504506603,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,838940.4,838940.4,21043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506660,2431664.00
09/04/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1504506603,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,829516.3,829516.3,21075,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506662,2431665.00
09/04/2017 02:30,2,0.000,ALERT,212.83,302.07,59.965,1504506603,"274151322000054","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,1041353.7,1041353.7,20902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506663,2431666.00
09/04/2017 02:30,2,0.000,ALERT,213.74,301.77,59.970,1504506603,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,823082.3,823082.3,21074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506665,2431667.00
09/04/2017 02:30,2,0.000,ALERT,213.51,301.47,59.975,1504506603,"201051344001093","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,826649.3,826649.3,21079,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506667,2431668.00
09/04/2017 02:30,2,0.000,ALERT,213.29,302.37,59.981,1504506603,"201051344000900","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,845215.3,845215.3,21077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506669,2431669.00
09/04/2017 02:30,2,0.000,ALERT,213.74,301.47,59.975,1504506603,"201051344000648","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,831217.1,831217.1,21043,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504506671,2431670.00
09/04/2017 02:30,2,0.000,ALERT,213.51,302.68,60.002,1504506603,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,846696.5,846696.5,21013,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506672,2431671.00
09/04/2017 02:30,2,0.000,ALERT,213.51,302.37,60.002,1504506603,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,837697.9,837697.9,21048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506674,2431672.00
09/04/2017 02:30,2,0.000,ALERT,213.51,301.77,59.975,1504506603,"201051344001158","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,821242.2,821242.2,21051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506676,2431673.00
09/04/2017 02:30,2,0.000,ALERT,213.96,302.68,59.986,1504506603,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,835823.1,835823.1,21067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506678,2431674.00
09/04/2017 02:30,2,0.000,ALERT,213.06,300.27,59.975,1504506603,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,1017183.5,1017183.5,21179,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504506680,2431675.00
09/04/2017 02:45,2,0.000,ALERT,213.96,302.07,59.965,1504507503,"201051344000645","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,834735.4,834735.4,21037,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507505,2431676.00
09/04/2017 02:45,2,0.000,ALERT,213.29,301.47,59.959,1504507503,"274151322000085","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1035686.2,1035686.2,20925,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507507,2431677.00
09/04/2017 02:45,2,0.000,ALERT,214.19,302.37,59.965,1504507503,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,821978.8,821978.8,21092,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507509,2431678.00
09/04/2017 02:45,2,0.000,ALERT,213.74,302.37,59.959,1504507503,"201051344000469","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,826081.8,826081.8,21051,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507511,2431679.00
09/04/2017 02:45,2,0.000,ALERT,213.29,301.17,59.959,1504507503,"201051344000646","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,820137.9,820137.9,21045,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507512,2431680.00
09/04/2017 02:45,2,0.000,ALERT,213.06,300.87,59.959,1504507503,"274151322000052","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,1079765.6,1079765.6,20922,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507514,2431681.00
09/04/2017 02:45,2,0.000,ALERT,213.74,301.47,59.965,1504507503,"201051344000585","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,834668.0,834668.0,21040,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507516,2431682.00
09/04/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1504507503,"201051344001230","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,824549.8,824549.8,21088,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507518,2431683.00
09/04/2017 02:45,2,0.000,ALERT,213.96,302.37,59.959,1504507503,"201051344000582","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,813393.4,813393.4,21029,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507520,2431684.00
09/04/2017 02:45,2,0.000,ALERT,213.06,301.17,59.954,1504507503,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,833877.2,833877.2,21052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507521,2431685.00
09/04/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1504507503,"274151322000094","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,894319.2,894319.2,21362,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507523,2431686.00
09/04/2017 02:45,2,0.000,ALERT,213.51,303.28,59.986,1504507503,"201051344000579","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,844504.1,844504.1,21052,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507525,2431687.00
09/04/2017 02:45,2,0.000,ALERT,213.51,301.77,59.975,1504507503,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,828016.0,828016.0,21051,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507527,2431688.00
09/04/2017 02:45,2,0.000,ALERT,213.74,301.47,59.965,1504507503,"201051344000438","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,830189.1,830189.1,21038,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507529,2431689.00
09/04/2017 02:45,2,0.000,ALERT,213.74,300.87,59.975,1504507503,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,733869.9,733869.9,21081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507531,2431690.00
09/04/2017 02:45,2,0.000,ALERT,213.06,301.47,59.970,1504507503,"274151322000083","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,1068828.9,1068828.9,20939,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507533,2431691.00
09/04/2017 02:45,2,0.000,ALERT,213.74,301.17,59.970,1504507503,"274151322000076","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,1141555.4,1141555.4,20926,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507534,2431692.00
09/04/2017 02:45,2,0.000,ALERT,213.74,303.28,59.965,1504507503,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,824374.4,824374.4,21064,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507536,2431693.00
09/04/2017 02:45,2,0.000,ALERT,213.06,302.37,59.944,1504507503,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20957,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507538,2431694.00
09/04/2017 02:45,2,0.000,ALERT,213.51,302.68,59.965,1504507503,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,706134.1,706134.1,21032,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507540,2431695.00
09/04/2017 02:45,2,0.000,ALERT,213.51,300.87,59.975,1504507503,"201051344001025","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,831458.4,831458.4,21035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507541,2431696.00
09/04/2017 02:45,2,0.000,ALERT,213.51,302.68,59.981,1504507503,"201051344000458","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,835387.9,835387.9,21029,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507543,2431697.00
09/04/2017 02:45,2,0.000,ALERT,214.19,302.68,59.986,1504507503,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,836892.1,836892.1,21062,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507545,2431698.00
09/04/2017 02:45,2,0.000,ALERT,213.74,301.77,59.970,1504507503,"201051344000685","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,829991.4,829991.4,21081,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507547,2431699.00
09/04/2017 02:45,2,0.000,ALERT,213.51,301.17,59.981,1504507503,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,826663.8,826663.8,21076,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507549,2431700.00
09/04/2017 02:45,2,0.000,ALERT,213.74,302.07,59.981,1504507503,"201051344001145","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,834726.4,834726.4,21058,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507550,2431701.00
09/04/2017 02:45,2,0.000,ALERT,213.51,300.87,59.965,1504507503,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,823768.9,823768.9,21050,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507552,2431702.00
09/04/2017 02:45,2,0.000,ALERT,212.61,301.17,59.954,1504507503,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1025919.2,1025919.2,20935,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507554,2431703.00
09/04/2017 02:45,2,0.000,ALERT,213.74,300.27,59.991,1504507503,"274151322000068","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,895346.2,895346.2,21373,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507556,2431704.00
09/04/2017 02:45,2,0.000,ALERT,213.29,301.47,59.996,1504507503,"201051344001135","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,819341.3,819341.3,21009,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507558,2431705.00
09/04/2017 02:45,2,0.000,ALERT,213.51,303.28,59.933,1504507503,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,838940.4,838940.4,21045,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507560,2431706.00
09/04/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1504507503,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,829516.3,829516.3,21077,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507561,2431707.00
09/04/2017 02:45,2,0.000,ALERT,212.83,301.47,59.970,1504507503,"274151322000054","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,1041353.7,1041353.7,20904,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507563,2431708.00
09/04/2017 02:45,2,0.000,ALERT,213.96,302.37,59.981,1504507503,"201051344000867","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,823082.3,823082.3,21076,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507565,2431709.00
09/04/2017 02:45,2,0.000,ALERT,213.51,301.47,59.949,1504507503,"201051344001093","219011344069620",0.00,16.30,0,299.67,302.68,0.0,0.0,0.000,826649.3,826649.3,21081,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507567,2431710.00
09/04/2017 02:45,2,0.000,ALERT,213.51,302.68,59.975,1504507503,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,845215.3,845215.3,21079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507569,2431711.00
09/04/2017 02:45,2,0.000,ALERT,213.96,302.07,59.944,1504507503,"201051344000648","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,831217.1,831217.1,21045,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507570,2431712.00
09/04/2017 02:45,2,0.000,ALERT,213.74,302.98,59.965,1504507503,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,846696.5,846696.5,21015,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507572,2431713.00
09/04/2017 02:45,2,0.000,ALERT,213.74,302.68,59.959,1504507503,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,837697.9,837697.9,21050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507574,2431714.00
09/04/2017 02:45,2,0.000,ALERT,213.74,302.37,59.959,1504507503,"201051344001158","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,821242.2,821242.2,21053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504507576,2431715.00
09/04/2017 02:45,2,0.000,ALERT,214.19,302.98,59.917,1504507503,"201051344000576","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,835823.1,835823.1,21069,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507578,2431716.00
09/04/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1504507503,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,1017183.5,1017183.5,21181,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504507579,2431717.00
09/04/2017 03:00,2,0.000,ALERT,213.74,302.37,59.933,1504508404,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,834735.4,834735.4,21039,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508406,2431718.00
09/04/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1504508404,"274151322000085","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1035686.2,1035686.2,20927,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508408,2431719.00
09/04/2017 03:00,2,0.000,ALERT,213.96,302.37,59.938,1504508404,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,821978.8,821978.8,21094,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508409,2431720.00
09/04/2017 03:00,2,0.000,ALERT,213.51,302.37,59.970,1504508404,"201051344000469","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,826081.8,826081.8,21053,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508411,2431721.00
09/04/2017 03:00,2,0.000,ALERT,213.06,301.77,59.970,1504508404,"201051344000646","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,820137.9,820137.9,21047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508413,2431722.00
09/04/2017 03:00,2,0.000,ALERT,212.61,302.07,59.965,1504508404,"274151322000052","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,1079765.6,1079765.6,20924,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508415,2431723.00
09/04/2017 03:00,2,0.000,ALERT,213.51,302.07,59.970,1504508404,"201051344000585","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,834668.0,834668.0,21042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508417,2431724.00
09/04/2017 03:00,2,0.000,ALERT,213.29,302.07,59.975,1504508404,"201051344001230","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,824549.8,824549.8,21090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508418,2431725.00
09/04/2017 03:00,2,0.000,ALERT,213.74,302.68,59.970,1504508404,"201051344000582","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,813393.4,813393.4,21031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508420,2431726.00
09/04/2017 03:00,2,0.000,ALERT,213.06,302.07,59.975,1504508404,"201051344000955","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,833877.2,833877.2,21054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508422,2431727.00
09/04/2017 03:00,2,0.000,ALERT,213.06,301.17,59.959,1504508404,"274151322000094","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,894319.2,894319.2,21364,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508424,2431728.00
09/04/2017 03:00,2,0.000,ALERT,213.29,302.98,59.970,1504508404,"201051344000579","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,844504.1,844504.1,21054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508425,2431729.00
09/04/2017 03:00,2,0.000,ALERT,213.29,302.68,59.975,1504508404,"201051344000890","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,828016.0,828016.0,21053,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508427,2431730.00
09/04/2017 03:00,2,0.000,ALERT,213.51,302.07,59.970,1504508404,"201051344000438","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,830189.1,830189.1,21040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508429,2431731.00
09/04/2017 03:00,2,0.000,ALERT,213.51,301.47,59.970,1504508404,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,733869.9,733869.9,21083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508431,2431732.00
09/04/2017 03:00,2,0.000,ALERT,212.83,301.77,59.970,1504508404,"274151322000083","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,1068828.9,1068828.9,20941,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508433,2431733.00
09/04/2017 03:00,2,0.000,ALERT,213.29,301.47,59.965,1504508404,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1141555.4,1141555.4,20928,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508435,2431734.00
09/04/2017 03:00,2,0.000,ALERT,213.29,302.98,59.975,1504508404,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,824374.4,824374.4,21066,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508437,2431735.00
09/04/2017 03:00,2,0.000,ALERT,213.06,302.37,59.981,1504508404,"274151322000095","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,1130539.3,1130539.3,20959,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508439,2431736.00
09/04/2017 03:00,2,0.000,ALERT,213.06,302.37,59.991,1504508404,"201051344000988","219011344069620",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,706134.1,706134.1,21034,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508441,2431737.00
09/04/2017 03:00,2,0.000,ALERT,213.29,301.17,59.975,1504508404,"201051344001025","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,831458.4,831458.4,21037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508442,2431738.00
09/04/2017 03:00,2,0.000,ALERT,213.29,302.68,59.975,1504508404,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,835387.9,835387.9,21031,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508444,2431739.00
09/04/2017 03:00,2,0.000,ALERT,213.96,302.37,59.975,1504508404,"201051344000853","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,836892.1,836892.1,21064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508446,2431740.00
09/04/2017 03:00,2,0.000,ALERT,213.74,301.77,59.970,1504508404,"201051344000685","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,829991.4,829991.4,21083,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508448,2431741.00
09/04/2017 03:00,2,0.000,ALERT,213.51,301.17,59.959,1504508404,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,826663.8,826663.8,21078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508450,2431742.00
09/04/2017 03:00,2,0.000,ALERT,213.74,302.37,59.965,1504508404,"201051344001145","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,834726.4,834726.4,21060,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508451,2431743.00
09/04/2017 03:00,2,0.000,ALERT,213.51,301.17,59.949,1504508404,"201051344000651","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,823768.9,823768.9,21052,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508453,2431744.00
09/04/2017 03:00,2,0.000,ALERT,212.83,301.47,59.954,1504508404,"274151322000088","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,1025919.2,1025919.2,20937,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508455,2431745.00
09/04/2017 03:00,2,0.000,ALERT,213.74,300.87,59.970,1504508404,"274151322000068","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,895346.2,895346.2,21375,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508457,2431746.00
09/04/2017 03:00,2,0.000,ALERT,213.06,301.77,59.959,1504508404,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,819341.3,819341.3,21011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508459,2431747.00
09/04/2017 03:00,2,0.000,ALERT,213.06,302.98,59.954,1504508404,"201051344000594","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,838940.4,838940.4,21047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508460,2431748.00
09/04/2017 03:00,2,0.000,ALERT,213.51,301.77,59.965,1504508404,"201051344001203","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,829516.3,829516.3,21079,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508462,2431749.00
09/04/2017 03:00,2,0.000,ALERT,212.83,301.17,59.944,1504508404,"274151322000054","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,1041353.7,1041353.7,20906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508464,2431750.00
09/04/2017 03:00,2,0.000,ALERT,213.51,302.37,59.954,1504508404,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,823082.3,823082.3,21078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508466,2431751.00
09/04/2017 03:00,2,0.000,ALERT,213.51,301.77,59.928,1504508404,"201051344001093","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,826649.3,826649.3,21083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508467,2431752.00
09/04/2017 03:00,2,0.000,ALERT,213.29,302.37,59.959,1504508404,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,845215.3,845215.3,21081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508469,2431753.00
09/04/2017 03:00,2,0.000,ALERT,213.51,301.77,59.922,1504508404,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,831217.1,831217.1,21047,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508471,2431754.00
09/04/2017 03:00,2,0.000,ALERT,213.51,302.98,59.954,1504508404,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,846696.5,846696.5,21017,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508473,2431755.00
09/04/2017 03:00,2,0.000,ALERT,213.51,302.98,59.959,1504508404,"201051344000983","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,837697.9,837697.9,21052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508475,2431756.00
09/04/2017 03:00,2,0.000,ALERT,213.29,302.07,59.970,1504508404,"201051344001158","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,821242.2,821242.2,21055,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508477,2431757.00
09/04/2017 03:00,2,0.000,ALERT,213.96,302.98,59.959,1504508404,"201051344000576","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,835823.1,835823.1,21071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504508478,2431758.00
09/04/2017 03:00,2,0.000,ALERT,213.06,300.87,59.959,1504508404,"274151322000087","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21183,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504508480,2431759.00
09/04/2017 03:15,2,0.000,ALERT,213.96,302.98,59.981,1504509303,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,834735.4,834735.4,21041,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504509305,2431760.00
09/04/2017 03:15,2,0.000,ALERT,213.51,301.77,60.007,1504509303,"274151322000085","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,1035686.2,1035686.2,20929,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509307,2431761.00
09/04/2017 03:15,2,0.000,ALERT,214.19,302.68,59.986,1504509303,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,821978.8,821978.8,21096,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509309,2431762.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.98,59.975,1504509303,"201051344000469","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,826081.8,826081.8,21055,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509310,2431763.00
09/04/2017 03:15,2,0.000,ALERT,213.29,302.37,59.975,1504509303,"201051344000646","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,820137.9,820137.9,21049,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509312,2431764.00
09/04/2017 03:15,2,0.000,ALERT,213.06,302.68,59.938,1504509303,"274151322000052","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,1079765.6,1079765.6,20926,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509314,2431765.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.68,59.981,1504509303,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,834668.0,834668.0,21044,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509316,2431766.00
09/04/2017 03:15,2,0.000,ALERT,213.51,302.68,59.970,1504509303,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,824549.8,824549.8,21092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509318,2431767.00
09/04/2017 03:15,2,0.000,ALERT,214.19,303.28,59.975,1504509303,"201051344000582","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,813393.4,813393.4,21033,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509320,2431768.00
09/04/2017 03:15,2,0.000,ALERT,213.29,302.37,59.975,1504509303,"201051344000955","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,833877.2,833877.2,21056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504509322,2431769.00
09/04/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1504509303,"274151322000094","219011344069620",0.00,16.00,0,299.67,302.37,0.0,0.0,0.000,894319.2,894319.2,21366,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509323,2431770.00
09/04/2017 03:15,2,0.000,ALERT,213.51,303.28,59.975,1504509303,"201051344000579","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,844504.1,844504.1,21056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509325,2431771.00
09/04/2017 03:15,2,0.000,ALERT,213.51,302.98,59.981,1504509303,"201051344000890","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,828016.0,828016.0,21055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509327,2431772.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.37,59.965,1504509303,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,830189.1,830189.1,21042,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509329,2431773.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.07,59.975,1504509303,"201051344000417","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,733869.9,733869.9,21085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509330,2431774.00
09/04/2017 03:15,2,0.000,ALERT,213.29,301.77,59.970,1504509303,"274151322000083","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,1068828.9,1068828.9,20943,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509332,2431775.00
09/04/2017 03:15,2,0.000,ALERT,213.96,302.07,60.007,1504509303,"274151322000076","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,1141555.4,1141555.4,20930,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509334,2431776.00
09/04/2017 03:15,2,0.000,ALERT,213.51,303.58,59.975,1504509303,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,824374.4,824374.4,21068,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509336,2431777.00
09/04/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1504509303,"274151322000095","219011344069620",0.00,15.80,0,301.17,303.88,0.0,0.0,0.000,1130539.3,1130539.3,20961,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509338,2431778.00
09/04/2017 03:15,2,0.000,ALERT,213.51,302.98,59.975,1504509303,"201051344000988","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,706134.1,706134.1,21036,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509340,2431779.00
09/04/2017 03:15,2,0.000,ALERT,213.51,301.77,59.981,1504509303,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,831458.4,831458.4,21039,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504509341,2431780.00
09/04/2017 03:15,2,0.000,ALERT,213.51,302.98,59.981,1504509303,"201051344000458","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,835387.9,835387.9,21033,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504509343,2431781.00
09/04/2017 03:15,2,0.000,ALERT,214.19,302.98,59.949,1504509303,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,836892.1,836892.1,21066,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509345,2431782.00
09/04/2017 03:15,2,0.000,ALERT,213.96,302.37,59.986,1504509303,"201051344000685","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,829991.4,829991.4,21085,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509347,2431783.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.07,59.991,1504509303,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,826663.8,826663.8,21080,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509349,2431784.00
09/04/2017 03:15,2,0.000,ALERT,213.96,302.68,60.034,1504509303,"201051344001145","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,834726.4,834726.4,21062,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509350,2431785.00
09/04/2017 03:15,2,0.000,ALERT,213.74,301.77,59.981,1504509303,"201051344000651","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,823768.9,823768.9,21054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504509352,2431786.00
09/04/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1504509303,"274151322000088","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,1025919.2,1025919.2,20939,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509354,2431787.00
09/04/2017 03:15,2,0.000,ALERT,213.74,301.17,59.970,1504509303,"274151322000068","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,895346.2,895346.2,21377,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509356,2431788.00
09/04/2017 03:15,2,0.000,ALERT,213.29,302.37,60.007,1504509303,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,819341.3,819341.3,21013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509358,2431789.00
