ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 03:15,2,0.000,ALERT,213.29,303.58,59.991,1504509303,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,838940.4,838940.4,21049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509360,2431790.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.07,59.975,1504509303,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,829516.3,829516.3,21081,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504509361,2431791.00
09/04/2017 03:15,2,0.000,ALERT,213.29,302.37,59.970,1504509303,"274151322000054","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1041353.7,1041353.7,20908,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509363,2431792.00
09/04/2017 03:15,2,0.000,ALERT,213.96,302.68,59.981,1504509303,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,823082.3,823082.3,21080,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509365,2431793.00
09/04/2017 03:15,2,0.000,ALERT,213.51,302.07,59.970,1504509303,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,826649.3,826649.3,21085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509367,2431794.00
09/04/2017 03:15,2,0.000,ALERT,213.51,302.98,59.959,1504509303,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,845215.3,845215.3,21083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509369,2431795.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.68,59.970,1504509303,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,831217.1,831217.1,21049,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509371,2431796.00
09/04/2017 03:15,2,0.000,ALERT,213.74,303.28,59.965,1504509303,"201051344000569","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,846696.5,846696.5,21019,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509372,2431797.00
09/04/2017 03:15,2,0.000,ALERT,213.51,303.28,59.938,1504509303,"201051344000983","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,837697.9,837697.9,21054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509374,2431798.00
09/04/2017 03:15,2,0.000,ALERT,213.74,302.68,59.970,1504509303,"201051344001158","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,821242.2,821242.2,21057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509376,2431799.00
09/04/2017 03:15,2,0.000,ALERT,213.96,303.28,59.975,1504509303,"201051344000576","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,835823.1,835823.1,21073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504509378,2431800.00
09/04/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1504509303,"274151322000087","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21185,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504509379,2431801.00
09/04/2017 03:30,2,0.000,ALERT,214.41,302.98,59.975,1504510203,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,834735.4,834735.4,21043,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510205,2431802.00
09/04/2017 03:30,2,0.000,ALERT,213.29,301.77,59.933,1504510203,"274151322000085","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,1035686.2,1035686.2,20931,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510207,2431803.00
09/04/2017 03:30,2,0.000,ALERT,214.41,302.68,59.959,1504510203,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,821978.8,821978.8,21098,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510209,2431804.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.98,59.975,1504510203,"201051344000469","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,826081.8,826081.8,21057,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510211,2431805.00
09/04/2017 03:30,2,0.000,ALERT,213.51,302.07,59.965,1504510203,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,820137.9,820137.9,21051,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510212,2431806.00
09/04/2017 03:30,2,0.000,ALERT,213.06,302.07,59.959,1504510203,"274151322000052","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,1079765.6,1079765.6,20928,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510214,2431807.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.37,59.965,1504510203,"201051344000585","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,834668.0,834668.0,21046,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510216,2431808.00
09/04/2017 03:30,2,0.000,ALERT,213.74,302.68,59.959,1504510203,"201051344001230","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,824549.8,824549.8,21094,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510218,2431809.00
09/04/2017 03:30,2,0.000,ALERT,214.19,302.98,59.965,1504510203,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,813393.4,813393.4,21035,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510220,2431810.00
09/04/2017 03:30,2,0.000,ALERT,213.29,302.07,59.975,1504510203,"201051344000955","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,833877.2,833877.2,21058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510222,2431811.00
09/04/2017 03:30,2,0.000,ALERT,213.29,301.47,59.944,1504510203,"274151322000094","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,894319.2,894319.2,21368,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510224,2431812.00
09/04/2017 03:30,2,0.000,ALERT,213.96,303.88,59.928,1504510203,"201051344000579","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,844504.1,844504.1,21058,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510225,2431813.00
09/04/2017 03:30,2,0.000,ALERT,213.51,302.68,59.965,1504510203,"201051344000890","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,828016.0,828016.0,21057,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510227,2431814.00
09/04/2017 03:30,2,0.000,ALERT,213.74,302.07,59.965,1504510203,"201051344000438","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,830189.1,830189.1,21044,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510229,2431815.00
09/04/2017 03:30,2,0.000,ALERT,213.74,301.47,59.938,1504510203,"201051344000417","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,733869.9,733869.9,21087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510231,2431816.00
09/04/2017 03:30,2,0.000,ALERT,213.51,302.98,59.959,1504510203,"274151322000083","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,1068828.9,1068828.9,20945,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510233,2431817.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.68,59.959,1504510203,"274151322000076","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,1141555.4,1141555.4,20932,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510234,2431818.00
09/04/2017 03:30,2,0.000,ALERT,213.74,303.88,59.996,1504510203,"201051344000868","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,824374.4,824374.4,21070,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510236,2431819.00
09/04/2017 03:30,2,0.000,ALERT,213.29,302.68,59.954,1504510203,"274151322000095","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,1130539.3,1130539.3,20963,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510238,2431820.00
09/04/2017 03:30,2,0.000,ALERT,213.74,303.28,59.965,1504510203,"201051344000988","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,706134.1,706134.1,21038,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510240,2431821.00
09/04/2017 03:30,2,0.000,ALERT,213.51,301.47,59.970,1504510203,"201051344001025","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,831458.4,831458.4,21041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510242,2431822.00
09/04/2017 03:30,2,0.000,ALERT,213.74,303.58,59.959,1504510203,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,835387.9,835387.9,21035,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510243,2431823.00
09/04/2017 03:30,2,0.000,ALERT,214.41,303.28,59.965,1504510203,"201051344000853","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,836892.1,836892.1,21068,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510245,2431824.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.07,59.959,1504510203,"201051344000685","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,829991.4,829991.4,21087,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510247,2431825.00
09/04/2017 03:30,2,0.000,ALERT,213.96,301.77,59.965,1504510203,"201051344000917","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,826663.8,826663.8,21082,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510249,2431826.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.37,59.954,1504510203,"201051344001145","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,834726.4,834726.4,21064,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510251,2431827.00
09/04/2017 03:30,2,0.000,ALERT,213.74,301.47,59.933,1504510203,"201051344000651","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,823768.9,823768.9,21056,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510252,2431828.00
09/04/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1504510203,"274151322000088","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,1025919.2,1025919.2,20941,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510254,2431829.00
09/04/2017 03:30,2,0.000,ALERT,213.96,301.47,59.954,1504510203,"274151322000068","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,895346.2,895346.2,21379,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510256,2431830.00
09/04/2017 03:30,2,0.000,ALERT,213.51,302.07,59.975,1504510203,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,819341.3,819341.3,21015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510258,2431831.00
09/04/2017 03:30,2,0.000,ALERT,213.51,304.18,59.981,1504510203,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,838940.4,838940.4,21051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510260,2431832.00
09/04/2017 03:30,2,0.000,ALERT,213.96,301.77,59.975,1504510203,"201051344001203","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,829516.3,829516.3,21083,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510262,2431833.00
09/04/2017 03:30,2,0.000,ALERT,213.06,302.37,59.959,1504510203,"274151322000054","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,1041353.7,1041353.7,20910,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510263,2431834.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.98,60.012,1504510203,"201051344000867","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,823082.3,823082.3,21082,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510265,2431835.00
09/04/2017 03:30,2,0.000,ALERT,213.74,301.77,59.949,1504510203,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,826649.3,826649.3,21087,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510267,2431836.00
09/04/2017 03:30,2,0.000,ALERT,213.74,303.28,59.944,1504510203,"201051344000900","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,845215.3,845215.3,21085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510269,2431837.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.68,59.965,1504510203,"201051344000648","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,831217.1,831217.1,21051,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510271,2431838.00
09/04/2017 03:30,2,0.000,ALERT,213.96,303.58,59.981,1504510203,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,846696.5,846696.5,21021,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510272,2431839.00
09/04/2017 03:30,2,0.000,ALERT,213.96,303.58,59.975,1504510203,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,837697.9,837697.9,21056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510274,2431840.00
09/04/2017 03:30,2,0.000,ALERT,213.96,302.98,60.023,1504510203,"201051344001158","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,821242.2,821242.2,21059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504510276,2431841.00
09/04/2017 03:30,2,0.000,ALERT,214.41,303.58,59.975,1504510203,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,835823.1,835823.1,21075,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510278,2431842.00
09/04/2017 03:30,2,0.000,ALERT,213.51,301.47,59.965,1504510203,"274151322000087","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,1017183.5,1017183.5,21187,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504510280,2431843.00
09/04/2017 03:45,2,0.000,ALERT,213.96,302.68,59.991,1504511103,"201051344000645","219011344069620",0.00,16.00,0,301.47,304.78,0.0,0.0,0.000,834735.4,834735.4,21045,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504511106,2431844.00
09/04/2017 03:45,2,0.000,ALERT,213.29,301.77,59.986,1504511103,"274151322000085","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1035686.2,1035686.2,20933,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511107,2431845.00
09/04/2017 03:45,2,0.000,ALERT,214.19,302.68,59.986,1504511103,"201051344000633","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,821978.8,821978.8,21100,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511109,2431846.00
09/04/2017 03:45,2,0.000,ALERT,213.74,302.68,59.981,1504511103,"201051344000469","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,826081.8,826081.8,21059,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511111,2431847.00
09/04/2017 03:45,2,0.000,ALERT,213.29,302.07,59.991,1504511103,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,820137.9,820137.9,21053,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511113,2431848.00
09/04/2017 03:45,2,0.000,ALERT,213.06,302.37,59.991,1504511103,"274151322000052","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,1079765.6,1079765.6,20930,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511115,2431849.00
09/04/2017 03:45,2,0.000,ALERT,213.96,302.37,60.012,1504511103,"201051344000585","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,834668.0,834668.0,21048,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511116,2431850.00
09/04/2017 03:45,2,0.000,ALERT,213.51,302.37,59.991,1504511103,"201051344001230","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,824549.8,824549.8,21096,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511118,2431851.00
09/04/2017 03:45,2,0.000,ALERT,214.19,302.98,59.991,1504511103,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,813393.4,813393.4,21037,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504511120,2431852.00
09/04/2017 03:45,2,0.000,ALERT,213.29,302.07,59.996,1504511103,"201051344000955","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,833877.2,833877.2,21060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511122,2431853.00
09/04/2017 03:45,2,0.000,ALERT,213.29,300.87,59.991,1504511103,"274151322000094","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,894319.2,894319.2,21370,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511124,2431854.00
09/04/2017 03:45,2,0.000,ALERT,213.51,303.28,59.981,1504511103,"201051344000579","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,844504.1,844504.1,21060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511125,2431855.00
09/04/2017 03:45,2,0.000,ALERT,213.51,302.68,60.028,1504511103,"201051344000890","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,828016.0,828016.0,21059,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511127,2431856.00
09/04/2017 03:45,2,0.000,ALERT,213.74,302.07,59.996,1504511103,"201051344000438","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,830189.1,830189.1,21046,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511129,2431857.00
09/04/2017 03:45,2,0.000,ALERT,213.74,301.77,59.996,1504511103,"201051344000417","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,733869.9,733869.9,21089,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511131,2431858.00
09/04/2017 03:45,2,0.000,ALERT,213.29,301.77,59.996,1504511103,"274151322000083","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,1068828.9,1068828.9,20947,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504511133,2431859.00
09/04/2017 03:45,2,0.000,ALERT,213.74,301.17,59.996,1504511103,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,1141555.4,1141555.4,20934,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511135,2431860.00
09/04/2017 03:45,2,0.000,ALERT,213.51,303.88,59.986,1504511103,"201051344000868","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,824374.4,824374.4,21072,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511137,2431861.00
09/04/2017 03:45,2,0.000,ALERT,213.06,302.68,59.986,1504511103,"274151322000095","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,1130539.3,1130539.3,20965,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511139,2431862.00
09/04/2017 03:45,2,0.000,ALERT,213.51,302.68,60.007,1504511103,"201051344000988","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,706134.1,706134.1,21040,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511140,2431863.00
09/04/2017 03:45,2,0.000,ALERT,213.51,301.47,60.002,1504511103,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,831458.4,831458.4,21043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511142,2431864.00
09/04/2017 03:45,2,0.000,ALERT,213.51,302.98,60.034,1504511103,"201051344000458","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,835387.9,835387.9,21037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511144,2431865.00
09/04/2017 03:45,2,0.000,ALERT,214.19,302.68,59.996,1504511103,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,836892.1,836892.1,21070,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511146,2431866.00
09/04/2017 03:45,2,0.000,ALERT,213.96,302.07,60.002,1504511103,"201051344000685","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,829991.4,829991.4,21089,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504511148,2431867.00
09/04/2017 03:45,2,0.000,ALERT,213.74,301.47,60.002,1504511103,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,826663.8,826663.8,21084,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504511149,2431868.00
09/04/2017 03:45,2,0.000,ALERT,213.96,302.37,59.986,1504511103,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,834726.4,834726.4,21066,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511151,2431869.00
09/04/2017 03:45,2,0.000,ALERT,213.51,301.47,59.991,1504511103,"201051344000651","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,823768.9,823768.9,21058,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511153,2431870.00
09/04/2017 03:45,2,0.000,ALERT,212.83,301.77,59.981,1504511103,"274151322000088","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,1025919.2,1025919.2,20943,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511155,2431871.00
09/04/2017 03:45,2,0.000,ALERT,213.74,300.87,59.965,1504511103,"274151322000068","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,895346.2,895346.2,21381,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511157,2431872.00
09/04/2017 03:45,2,0.000,ALERT,213.29,302.07,60.039,1504511103,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,819341.3,819341.3,21017,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511158,2431873.00
09/04/2017 03:45,2,0.000,ALERT,213.51,303.58,59.991,1504511103,"201051344000594","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,838940.4,838940.4,21053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511160,2431874.00
09/04/2017 03:45,2,0.000,ALERT,213.74,301.77,59.949,1504511103,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,829516.3,829516.3,21085,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511162,2431875.00
09/04/2017 03:45,2,0.000,ALERT,213.29,302.37,59.981,1504511103,"274151322000054","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,1041353.7,1041353.7,20912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511164,2431876.00
09/04/2017 03:45,2,0.000,ALERT,213.74,302.37,59.996,1504511103,"201051344000867","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,823082.3,823082.3,21084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504511166,2431877.00
09/04/2017 03:45,2,0.000,ALERT,213.74,302.07,59.991,1504511103,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,826649.3,826649.3,21089,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511167,2431878.00
09/04/2017 03:45,2,0.000,ALERT,213.51,302.98,59.959,1504511103,"201051344000900","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,845215.3,845215.3,21087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511169,2431879.00
09/04/2017 03:45,2,0.000,ALERT,213.74,302.07,59.986,1504511103,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,831217.1,831217.1,21053,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511171,2431880.00
09/04/2017 03:45,2,0.000,ALERT,213.51,303.58,59.944,1504511103,"201051344000569","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,846696.5,846696.5,21023,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504511173,2431881.00
09/04/2017 03:45,2,0.000,ALERT,213.51,303.28,59.991,1504511103,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,837697.9,837697.9,21058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511175,2431882.00
09/04/2017 03:45,2,0.000,ALERT,213.51,302.68,59.944,1504511103,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,821242.2,821242.2,21061,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511176,2431883.00
09/04/2017 03:45,2,0.000,ALERT,213.96,303.28,59.981,1504511103,"201051344000576","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,835823.1,835823.1,21077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511178,2431884.00
09/04/2017 03:45,2,0.000,ALERT,213.29,301.17,59.981,1504511103,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21189,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504511180,2431885.00
09/04/2017 04:00,2,0.000,ALERT,214.19,302.98,60.002,1504512004,"201051344000645","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,834735.4,834735.4,21047,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512006,2431886.00
09/04/2017 04:00,2,0.000,ALERT,213.51,301.77,59.954,1504512004,"274151322000085","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,1035686.2,1035686.2,20935,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512007,2431887.00
09/04/2017 04:00,2,0.000,ALERT,214.41,302.68,59.965,1504512004,"201051344000633","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,821978.8,821978.8,21102,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512009,2431888.00
09/04/2017 04:00,2,0.000,ALERT,213.74,302.98,59.959,1504512004,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,826081.8,826081.8,21061,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512011,2431889.00
09/04/2017 04:00,2,0.000,ALERT,213.29,302.07,59.949,1504512004,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,820137.9,820137.9,21055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512013,2431890.00
09/04/2017 04:00,2,0.000,ALERT,213.06,301.77,59.970,1504512004,"274151322000052","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,1079765.6,1079765.6,20932,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512015,2431891.00
09/04/2017 04:00,2,0.000,ALERT,213.96,302.37,59.949,1504512004,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,834668.0,834668.0,21050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512016,2431892.00
09/04/2017 04:00,2,0.000,ALERT,213.51,302.68,59.959,1504512004,"201051344001230","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,824549.8,824549.8,21098,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512018,2431893.00
09/04/2017 04:00,2,0.000,ALERT,214.19,302.98,59.959,1504512004,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.18,0.0,0.0,0.000,813393.4,813393.4,21039,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512020,2431894.00
09/04/2017 04:00,2,0.000,ALERT,213.29,302.37,59.954,1504512004,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,833877.2,833877.2,21062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512022,2431895.00
09/04/2017 04:00,2,0.000,ALERT,213.51,301.47,59.949,1504512004,"274151322000094","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,894319.2,894319.2,21372,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512023,2431896.00
09/04/2017 04:00,2,0.000,ALERT,213.74,303.58,59.954,1504512004,"201051344000579","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,844504.1,844504.1,21062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512025,2431897.00
09/04/2017 04:00,2,0.000,ALERT,213.51,302.68,59.944,1504512004,"201051344000890","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,828016.0,828016.0,21061,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512027,2431898.00
09/04/2017 04:00,2,0.000,ALERT,213.96,302.07,59.959,1504512004,"201051344000438","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,830189.1,830189.1,21048,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512029,2431899.00
09/04/2017 04:00,2,0.000,ALERT,213.96,301.77,59.959,1504512004,"201051344000417","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,733869.9,733869.9,21091,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512031,2431900.00
09/04/2017 04:00,2,0.000,ALERT,213.51,302.98,59.954,1504512004,"274151322000083","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,1068828.9,1068828.9,20949,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512032,2431901.00
09/04/2017 04:00,2,0.000,ALERT,213.74,301.47,59.949,1504512004,"274151322000076","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,1141555.4,1141555.4,20936,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512034,2431902.00
09/04/2017 04:00,2,0.000,ALERT,213.74,303.88,59.949,1504512004,"201051344000868","219011344069620",0.00,15.50,0,302.07,305.38,0.0,0.0,0.000,824374.4,824374.4,21074,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512036,2431903.00
09/04/2017 04:00,2,0.000,ALERT,213.06,302.68,59.954,1504512004,"274151322000095","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,1130539.3,1130539.3,20967,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512038,2431904.00
09/04/2017 04:00,2,0.000,ALERT,213.74,302.98,59.938,1504512004,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.48,0.0,0.0,0.000,706134.1,706134.1,21042,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512040,2431905.00
09/04/2017 04:00,2,0.000,ALERT,213.51,301.77,59.901,1504512004,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,831458.4,831458.4,21045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512042,2431906.00
09/04/2017 04:00,2,0.000,ALERT,213.74,303.28,59.949,1504512004,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,835387.9,835387.9,21039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512043,2431907.00
09/04/2017 04:00,2,0.000,ALERT,214.19,303.28,59.949,1504512004,"201051344000853","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,836892.1,836892.1,21072,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512045,2431908.00
09/04/2017 04:00,2,0.000,ALERT,213.96,302.37,59.944,1504512004,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,829991.4,829991.4,21091,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512047,2431909.00
09/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.938,1504512004,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,826663.8,826663.8,21086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512049,2431910.00
09/04/2017 04:00,2,0.000,ALERT,213.96,302.68,59.975,1504512004,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,834726.4,834726.4,21068,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512051,2431911.00
09/04/2017 04:00,2,0.000,ALERT,213.74,301.77,59.938,1504512004,"201051344000651","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,823768.9,823768.9,21060,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512052,2431912.00
09/04/2017 04:00,2,0.000,ALERT,212.83,301.17,59.944,1504512004,"274151322000088","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,1025919.2,1025919.2,20945,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512054,2431913.00
09/04/2017 04:00,2,0.000,ALERT,213.74,301.17,59.944,1504512004,"274151322000068","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,895346.2,895346.2,21383,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512056,2431914.00
09/04/2017 04:00,2,0.000,ALERT,213.29,302.07,59.933,1504512004,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,819341.3,819341.3,21019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512058,2431915.00
09/04/2017 04:00,2,0.000,ALERT,213.51,303.88,59.954,1504512004,"201051344000594","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,838940.4,838940.4,21055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512060,2431916.00
09/04/2017 04:00,2,0.000,ALERT,213.74,302.07,59.938,1504512004,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,829516.3,829516.3,21087,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512061,2431917.00
09/04/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1504512004,"274151322000054","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,1041353.7,1041353.7,20914,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512063,2431918.00
09/04/2017 04:00,2,0.000,ALERT,213.96,302.68,59.965,1504512004,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,823082.3,823082.3,21086,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512065,2431919.00
09/04/2017 04:00,2,0.000,ALERT,213.74,302.37,59.949,1504512004,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,826649.3,826649.3,21091,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512067,2431920.00
09/04/2017 04:00,2,0.000,ALERT,213.74,303.28,59.975,1504512004,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,845215.3,845215.3,21089,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512069,2431921.00
09/04/2017 04:00,2,0.000,ALERT,213.96,302.68,59.949,1504512004,"201051344000648","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,831217.1,831217.1,21055,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512070,2431922.00
09/04/2017 04:00,2,0.000,ALERT,213.74,303.58,59.954,1504512004,"201051344000569","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,846696.5,846696.5,21025,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512072,2431923.00
09/04/2017 04:00,2,0.000,ALERT,213.74,303.28,59.949,1504512004,"201051344000983","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,837697.9,837697.9,21060,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512074,2431924.00
09/04/2017 04:00,2,0.000,ALERT,213.74,302.68,59.954,1504512004,"201051344001158","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,821242.2,821242.2,21063,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512076,2431925.00
09/04/2017 04:00,2,0.000,ALERT,214.19,303.28,59.896,1504512004,"201051344000576","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,835823.1,835823.1,21079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512078,2431926.00
09/04/2017 04:00,2,0.000,ALERT,213.29,301.47,59.944,1504512004,"274151322000087","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21191,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512079,2431927.00
09/04/2017 04:15,2,0.000,ALERT,214.19,302.98,59.944,1504512903,"201051344000645","219011344069620",0.00,15.80,0,289.45,304.78,0.0,0.0,0.000,834735.4,834735.4,21049,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512905,2431928.00
09/04/2017 04:15,2,0.000,ALERT,213.29,301.47,59.970,1504512903,"274151322000085","219011344069620",0.00,16.30,0,288.25,305.08,0.0,0.0,0.000,1035686.2,1035686.2,20937,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512907,2431929.00
09/04/2017 04:15,2,0.000,ALERT,214.41,302.98,59.986,1504512903,"201051344000633","219011344069620",0.00,15.30,0,287.95,304.18,0.0,0.0,0.000,821978.8,821978.8,21104,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512909,2431930.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.28,59.986,1504512903,"201051344000469","219011344069620",0.00,15.00,0,288.85,304.18,0.0,0.0,0.000,826081.8,826081.8,21063,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512911,2431931.00
09/04/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1504512903,"201051344000646","219011344069620",0.00,15.80,0,287.95,303.58,0.0,0.0,0.000,820137.9,820137.9,21057,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512913,2431932.00
09/04/2017 04:15,2,0.000,ALERT,213.06,301.77,59.970,1504512903,"274151322000052","219011344069620",0.00,16.70,0,288.55,304.78,0.0,0.0,0.000,1079765.6,1079765.6,20934,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512915,2431933.00
