ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 04:15,2,0.000,ALERT,213.74,302.37,59.991,1504512903,"201051344000585","219011344069620",0.00,15.80,0,288.25,303.88,0.0,0.0,0.000,834668.0,834668.0,21052,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512916,2431934.00
09/04/2017 04:15,2,0.000,ALERT,213.29,302.37,59.991,1504512903,"201051344001230","219011344069620",0.00,15.80,0,288.85,303.88,0.0,0.0,0.000,824549.8,824549.8,21100,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512918,2431935.00
09/04/2017 04:15,2,0.000,ALERT,213.96,302.98,59.959,1504512903,"201051344000582","219011344069620",0.00,15.50,0,289.45,304.48,0.0,0.0,0.000,813393.4,813393.4,21041,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512920,2431936.00
09/04/2017 04:15,2,0.000,ALERT,213.06,302.07,59.981,1504512903,"201051344000955","219011344069620",0.00,15.80,0,288.55,303.88,0.0,0.0,0.000,833877.2,833877.2,21064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512922,2431937.00
09/04/2017 04:15,2,0.000,ALERT,213.29,300.87,59.975,1504512903,"274151322000094","219011344069620",0.00,16.00,0,288.25,304.18,0.0,0.0,0.000,894319.2,894319.2,21374,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512924,2431938.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.88,59.996,1504512903,"201051344000579","219011344069620",0.00,15.80,0,290.35,305.38,0.0,0.0,0.000,844504.1,844504.1,21064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512926,2431939.00
09/04/2017 04:15,2,0.000,ALERT,213.29,302.68,59.986,1504512903,"201051344000890","219011344069620",0.00,16.00,0,289.15,304.78,0.0,0.0,0.000,828016.0,828016.0,21063,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512927,2431940.00
09/04/2017 04:15,2,0.000,ALERT,213.51,302.07,59.986,1504512903,"201051344000438","219011344069620",0.00,15.50,0,288.85,303.88,0.0,0.0,0.000,830189.1,830189.1,21050,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512929,2431941.00
09/04/2017 04:15,2,0.000,ALERT,213.74,301.47,59.981,1504512903,"201051344000417","219011344069620",0.00,15.80,0,288.25,303.28,0.0,0.0,0.000,733869.9,733869.9,21093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512931,2431942.00
09/04/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1504512903,"274151322000083","219011344069620",0.00,16.30,0,289.15,305.08,0.0,0.0,0.000,1068828.9,1068828.9,20951,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512933,2431943.00
09/04/2017 04:15,2,0.000,ALERT,213.96,302.07,59.986,1504512903,"274151322000076","219011344069620",0.00,16.30,0,288.25,305.08,0.0,0.0,0.000,1141555.4,1141555.4,20938,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512935,2431944.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.88,59.986,1504512903,"201051344000868","219011344069620",0.00,15.50,0,290.35,305.68,0.0,0.0,0.000,824374.4,824374.4,21076,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512936,2431945.00
09/04/2017 04:15,2,0.000,ALERT,213.29,302.68,59.986,1504512903,"274151322000095","219011344069620",0.00,15.80,0,289.75,305.98,0.0,0.0,0.000,1130539.3,1130539.3,20969,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512938,2431946.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.58,59.959,1504512903,"201051344000988","219011344069620",0.00,15.80,0,287.35,304.48,0.0,0.0,0.000,706134.1,706134.1,21044,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512940,2431947.00
09/04/2017 04:15,2,0.000,ALERT,213.29,301.47,59.981,1504512903,"201051344001025","219011344069620",0.00,15.30,0,288.25,304.18,0.0,0.0,0.000,831458.4,831458.4,21047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512942,2431948.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.28,59.981,1504512903,"201051344000458","219011344069620",0.00,16.30,0,289.75,305.38,0.0,0.0,0.000,835387.9,835387.9,21041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512944,2431949.00
09/04/2017 04:15,2,0.000,ALERT,214.41,302.98,59.981,1504512903,"201051344000853","219011344069620",0.00,15.50,0,289.75,304.78,0.0,0.0,0.000,836892.1,836892.1,21074,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512946,2431950.00
09/04/2017 04:15,2,0.000,ALERT,213.74,302.07,59.986,1504512903,"201051344000685","219011344069620",0.00,15.80,0,288.85,303.88,0.0,0.0,0.000,829991.4,829991.4,21093,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512947,2431951.00
09/04/2017 04:15,2,0.000,ALERT,213.51,301.17,59.970,1504512903,"201051344000917","219011344069620",0.00,16.30,0,287.35,302.98,0.0,0.0,0.000,826663.8,826663.8,21088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512949,2431952.00
09/04/2017 04:15,2,0.000,ALERT,213.74,302.07,59.938,1504512903,"201051344001145","219011344069620",0.00,15.50,0,289.15,304.48,0.0,0.0,0.000,834726.4,834726.4,21070,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512951,2431953.00
09/04/2017 04:15,2,0.000,ALERT,213.74,301.17,59.970,1504512903,"201051344000651","219011344069620",0.00,15.00,0,287.95,303.28,0.0,0.0,0.000,823768.9,823768.9,21062,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512953,2431954.00
09/04/2017 04:15,2,0.000,ALERT,212.83,301.47,59.970,1504512903,"274151322000088","219011344069620",0.00,17.00,0,288.55,304.48,0.0,0.0,0.000,1025919.2,1025919.2,20947,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512954,2431955.00
09/04/2017 04:15,2,0.000,ALERT,213.74,300.87,59.938,1504512903,"274151322000068","219011344069620",0.00,17.00,0,287.95,303.88,0.0,0.0,0.000,895346.2,895346.2,21385,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512956,2431956.00
09/04/2017 04:15,2,0.000,ALERT,213.29,301.77,59.944,1504512903,"201051344001135","219011344069620",0.00,15.50,0,288.55,304.18,0.0,0.0,0.000,819341.3,819341.3,21021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512958,2431957.00
09/04/2017 04:15,2,0.000,ALERT,213.51,303.88,59.975,1504512903,"201051344000594","219011344069620",0.00,15.80,0,289.45,305.08,0.0,0.0,0.000,838940.4,838940.4,21057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512960,2431958.00
09/04/2017 04:15,2,0.000,ALERT,213.51,301.77,59.970,1504512903,"201051344001203","219011344069620",0.00,15.50,0,288.55,305.38,0.0,0.0,0.000,829516.3,829516.3,21089,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512962,2431959.00
09/04/2017 04:15,2,0.000,ALERT,213.06,302.07,59.965,1504512903,"274151322000054","219011344069620",0.00,17.00,0,288.85,305.08,0.0,0.0,0.000,1041353.7,1041353.7,20916,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512963,2431960.00
09/04/2017 04:15,2,0.000,ALERT,213.96,302.98,59.986,1504512903,"201051344000867","219011344069620",0.00,16.00,0,289.45,305.08,0.0,0.0,0.000,823082.3,823082.3,21088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512965,2431961.00
09/04/2017 04:15,2,0.000,ALERT,213.51,302.07,59.981,1504512903,"201051344001093","219011344069620",0.00,16.30,0,288.55,303.58,0.0,0.0,0.000,826649.3,826649.3,21093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512967,2431962.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.28,59.975,1504512903,"201051344000900","219011344069620",0.00,15.50,0,289.45,304.48,0.0,0.0,0.000,845215.3,845215.3,21091,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512969,2431963.00
09/04/2017 04:15,2,0.000,ALERT,213.96,302.68,59.970,1504512903,"201051344000648","219011344069620",0.00,15.00,0,289.15,304.78,0.0,0.0,0.000,831217.1,831217.1,21057,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512971,2431964.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.58,59.954,1504512903,"201051344000569","219011344069620",0.00,15.80,0,290.35,305.38,0.0,0.0,0.000,846696.5,846696.5,21027,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512973,2431965.00
09/04/2017 04:15,2,0.000,ALERT,213.74,303.58,59.975,1504512903,"201051344000983","219011344069620",0.00,15.80,0,290.05,305.08,0.0,0.0,0.000,837697.9,837697.9,21062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512974,2431966.00
09/04/2017 04:15,2,0.000,ALERT,213.74,302.68,59.965,1504512903,"201051344001158","219011344069620",0.00,15.50,0,289.15,304.18,0.0,0.0,0.000,821242.2,821242.2,21065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512976,2431967.00
09/04/2017 04:15,2,0.000,ALERT,214.19,303.58,59.954,1504512903,"201051344000576","219011344069620",0.00,15.30,0,289.75,304.78,0.0,0.0,0.000,835823.1,835823.1,21081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504512978,2431968.00
09/04/2017 04:15,2,0.000,ALERT,213.06,300.87,59.965,1504512903,"274151322000087","219011344069620",0.00,17.30,0,287.95,304.18,0.0,0.0,0.000,1017183.5,1017183.5,21193,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504512980,2431969.00
09/04/2017 04:30,2,0.000,ALERT,213.74,301.77,59.986,1504513803,"201051344000645","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,834735.4,834735.4,21051,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513805,2431970.00
09/04/2017 04:30,2,0.000,ALERT,213.06,301.17,59.975,1504513803,"274151322000085","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,1035686.2,1035686.2,20939,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513807,2431971.00
09/04/2017 04:30,2,0.000,ALERT,213.96,301.47,59.991,1504513803,"201051344000633","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,821978.8,821978.8,21106,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513808,2431972.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.07,59.991,1504513803,"201051344000469","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,826081.8,826081.8,21065,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513810,2431973.00
09/04/2017 04:30,2,0.000,ALERT,213.06,301.77,59.986,1504513803,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,820137.9,820137.9,21059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513812,2431974.00
09/04/2017 04:30,2,0.000,ALERT,212.83,301.17,59.996,1504513803,"274151322000052","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,1079765.6,1079765.6,20936,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513814,2431975.00
09/04/2017 04:30,2,0.000,ALERT,213.51,302.07,59.996,1504513803,"201051344000585","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,834668.0,834668.0,21054,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513816,2431976.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.37,59.986,1504513803,"201051344001230","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,824549.8,824549.8,21102,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513817,2431977.00
09/04/2017 04:30,2,0.000,ALERT,213.74,302.68,59.991,1504513803,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,813393.4,813393.4,21043,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513819,2431978.00
09/04/2017 04:30,2,0.000,ALERT,212.83,302.07,59.991,1504513803,"201051344000955","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,833877.2,833877.2,21066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513821,2431979.00
09/04/2017 04:30,2,0.000,ALERT,213.06,300.27,60.012,1504513803,"274151322000094","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,894319.2,894319.2,21376,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513823,2431980.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.68,59.991,1504513803,"201051344000579","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,844504.1,844504.1,21066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513824,2431981.00
09/04/2017 04:30,2,0.000,ALERT,213.06,302.37,59.986,1504513803,"201051344000890","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,828016.0,828016.0,21065,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513826,2431982.00
09/04/2017 04:30,2,0.000,ALERT,213.29,301.77,59.991,1504513803,"201051344000438","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,830189.1,830189.1,21052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513828,2431983.00
09/04/2017 04:30,2,0.000,ALERT,213.29,301.17,59.986,1504513803,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,733869.9,733869.9,21095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513830,2431984.00
09/04/2017 04:30,2,0.000,ALERT,213.06,301.77,60.018,1504513803,"274151322000083","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,1068828.9,1068828.9,20953,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513832,2431985.00
09/04/2017 04:30,2,0.000,ALERT,213.51,300.87,60.007,1504513803,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1141555.4,1141555.4,20940,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513834,2431986.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.98,60.023,1504513803,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,824374.4,824374.4,21078,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513835,2431987.00
09/04/2017 04:30,2,0.000,ALERT,212.83,302.07,59.981,1504513803,"274151322000095","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,1130539.3,1130539.3,20971,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513837,2431988.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.37,59.981,1504513803,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.78,0.0,0.0,0.000,706134.1,706134.1,21046,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513839,2431989.00
09/04/2017 04:30,2,0.000,ALERT,213.06,301.17,59.986,1504513803,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,831458.4,831458.4,21049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513841,2431990.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.37,59.949,1504513803,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,835387.9,835387.9,21043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513843,2431991.00
09/04/2017 04:30,2,0.000,ALERT,213.96,302.07,59.981,1504513803,"201051344000853","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,836892.1,836892.1,21076,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513844,2431992.00
09/04/2017 04:30,2,0.000,ALERT,213.74,302.07,60.018,1504513803,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,829991.4,829991.4,21095,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513846,2431993.00
09/04/2017 04:30,2,0.000,ALERT,213.51,301.47,59.981,1504513803,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,826663.8,826663.8,21090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513848,2431994.00
09/04/2017 04:30,2,0.000,ALERT,213.51,302.37,59.949,1504513803,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,834726.4,834726.4,21072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513850,2431995.00
09/04/2017 04:30,2,0.000,ALERT,213.51,301.47,60.002,1504513803,"201051344000651","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,823768.9,823768.9,21064,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513852,2431996.00
09/04/2017 04:30,2,0.000,ALERT,212.61,300.87,59.981,1504513803,"274151322000088","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,1025919.2,1025919.2,20949,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513853,2431997.00
09/04/2017 04:30,2,0.000,ALERT,213.51,300.57,59.981,1504513803,"274151322000068","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,895346.2,895346.2,21387,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513855,2431998.00
09/04/2017 04:30,2,0.000,ALERT,213.06,302.07,59.981,1504513803,"201051344001135","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,819341.3,819341.3,21023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513857,2431999.00
09/04/2017 04:30,2,0.000,ALERT,213.06,302.98,59.986,1504513803,"201051344000594","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,838940.4,838940.4,21059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513859,2432000.00
09/04/2017 04:30,2,0.000,ALERT,213.51,301.77,59.986,1504513803,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,829516.3,829516.3,21091,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513861,2432001.00
09/04/2017 04:30,2,0.000,ALERT,213.06,301.47,59.986,1504513803,"274151322000054","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,1041353.7,1041353.7,20918,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513862,2432002.00
09/04/2017 04:30,2,0.000,ALERT,213.74,302.07,59.975,1504513803,"201051344000867","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,823082.3,823082.3,21090,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513864,2432003.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.07,59.975,1504513803,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,826649.3,826649.3,21095,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513866,2432004.00
09/04/2017 04:30,2,0.000,ALERT,213.29,302.37,59.981,1504513803,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,845215.3,845215.3,21093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513868,2432005.00
09/04/2017 04:30,2,0.000,ALERT,213.74,302.07,59.986,1504513803,"201051344000648","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,831217.1,831217.1,21059,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513869,2432006.00
09/04/2017 04:30,2,0.000,ALERT,213.51,302.98,59.981,1504513803,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,846696.5,846696.5,21029,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513871,2432007.00
09/04/2017 04:30,2,0.000,ALERT,213.51,302.68,59.981,1504513803,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,837697.9,837697.9,21064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513873,2432008.00
09/04/2017 04:30,2,0.000,ALERT,213.51,302.07,60.018,1504513803,"201051344001158","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,821242.2,821242.2,21067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513875,2432009.00
09/04/2017 04:30,2,0.000,ALERT,213.96,302.98,59.981,1504513803,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,835823.1,835823.1,21083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504513877,2432010.00
09/04/2017 04:30,2,0.000,ALERT,213.29,300.87,59.986,1504513803,"274151322000087","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21195,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504513879,2432011.00
09/04/2017 04:45,2,0.000,ALERT,213.96,302.68,59.959,1504514703,"201051344000645","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,834735.4,834735.4,21053,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514705,2432012.00
09/04/2017 04:45,2,0.000,ALERT,213.06,301.17,59.954,1504514703,"274151322000085","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,1035686.2,1035686.2,20941,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514707,2432013.00
09/04/2017 04:45,2,0.000,ALERT,214.19,302.37,59.965,1504514703,"201051344000633","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,821978.8,821978.8,21108,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514708,2432014.00
09/04/2017 04:45,2,0.000,ALERT,213.74,302.68,59.922,1504514703,"201051344000469","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,826081.8,826081.8,21067,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514710,2432015.00
09/04/2017 04:45,2,0.000,ALERT,213.29,301.77,59.959,1504514703,"201051344000646","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,820137.9,820137.9,21061,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514712,2432016.00
09/04/2017 04:45,2,0.000,ALERT,212.83,301.77,59.954,1504514703,"274151322000052","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,1079765.6,1079765.6,20938,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514714,2432017.00
09/04/2017 04:45,2,0.000,ALERT,213.74,302.07,59.965,1504514703,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,834668.0,834668.0,21056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514716,2432018.00
09/04/2017 04:45,2,0.000,ALERT,213.51,302.37,60.002,1504514703,"201051344001230","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,824549.8,824549.8,21104,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514717,2432019.00
09/04/2017 04:45,2,0.000,ALERT,213.96,302.98,59.959,1504514703,"201051344000582","219011344069620",0.00,15.50,0,300.87,303.88,0.0,0.0,0.000,813393.4,813393.4,21045,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514719,2432020.00
09/04/2017 04:45,2,0.000,ALERT,213.29,302.07,59.959,1504514703,"201051344000955","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,833877.2,833877.2,21068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514721,2432021.00
09/04/2017 04:45,2,0.000,ALERT,213.06,301.17,59.954,1504514703,"274151322000094","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,894319.2,894319.2,21378,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514723,2432022.00
09/04/2017 04:45,2,0.000,ALERT,213.74,303.58,59.965,1504514703,"201051344000579","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,844504.1,844504.1,21068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514725,2432023.00
09/04/2017 04:45,2,0.000,ALERT,213.51,302.68,59.970,1504514703,"201051344000890","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,828016.0,828016.0,21067,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514726,2432024.00
09/04/2017 04:45,2,0.000,ALERT,213.74,302.07,59.965,1504514703,"201051344000438","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,830189.1,830189.1,21054,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514728,2432025.00
09/04/2017 04:45,2,0.000,ALERT,213.74,301.47,59.959,1504514703,"201051344000417","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,733869.9,733869.9,21097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514730,2432026.00
09/04/2017 04:45,2,0.000,ALERT,213.29,302.07,59.959,1504514703,"274151322000083","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,1068828.9,1068828.9,20955,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514732,2432027.00
09/04/2017 04:45,2,0.000,ALERT,213.74,301.17,59.959,1504514703,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1141555.4,1141555.4,20942,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514734,2432028.00
09/04/2017 04:45,2,0.000,ALERT,213.51,303.58,59.965,1504514703,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,824374.4,824374.4,21080,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514736,2432029.00
09/04/2017 04:45,2,0.000,ALERT,213.06,302.07,59.970,1504514703,"274151322000095","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,1130539.3,1130539.3,20973,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514737,2432030.00
09/04/2017 04:45,2,0.000,ALERT,213.51,303.28,59.970,1504514703,"201051344000988","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,706134.1,706134.1,21048,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514739,2432031.00
09/04/2017 04:45,2,0.000,ALERT,213.29,301.17,59.938,1504514703,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,831458.4,831458.4,21051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514741,2432032.00
09/04/2017 04:45,2,0.000,ALERT,213.51,303.28,59.975,1504514703,"201051344000458","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,835387.9,835387.9,21045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514743,2432033.00
09/04/2017 04:45,2,0.000,ALERT,214.19,302.98,60.002,1504514703,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,836892.1,836892.1,21078,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514745,2432034.00
09/04/2017 04:45,2,0.000,ALERT,213.96,302.07,59.975,1504514703,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,829991.4,829991.4,21097,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514746,2432035.00
09/04/2017 04:45,2,0.000,ALERT,213.51,301.47,59.981,1504514703,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,826663.8,826663.8,21092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514748,2432036.00
09/04/2017 04:45,2,0.000,ALERT,213.74,302.07,59.981,1504514703,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,834726.4,834726.4,21074,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514750,2432037.00
09/04/2017 04:45,2,0.000,ALERT,213.51,301.17,59.986,1504514703,"201051344000651","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,823768.9,823768.9,21066,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514752,2432038.00
09/04/2017 04:45,2,0.000,ALERT,212.61,301.77,60.012,1504514703,"274151322000088","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,1025919.2,1025919.2,20951,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514754,2432039.00
09/04/2017 04:45,2,0.000,ALERT,213.51,300.87,59.975,1504514703,"274151322000068","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,895346.2,895346.2,21389,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514755,2432040.00
09/04/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1504514703,"201051344001135","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,819341.3,819341.3,21025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514757,2432041.00
09/04/2017 04:45,2,0.000,ALERT,213.51,303.88,59.986,1504514703,"201051344000594","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,838940.4,838940.4,21061,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514759,2432042.00
09/04/2017 04:45,2,0.000,ALERT,213.74,301.77,59.954,1504514703,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,829516.3,829516.3,21093,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514761,2432043.00
09/04/2017 04:45,2,0.000,ALERT,212.83,301.77,59.991,1504514703,"274151322000054","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,1041353.7,1041353.7,20920,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514762,2432044.00
09/04/2017 04:45,2,0.000,ALERT,213.74,302.68,59.986,1504514703,"201051344000867","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,823082.3,823082.3,21092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514764,2432045.00
09/04/2017 04:45,2,0.000,ALERT,213.51,302.07,60.007,1504514703,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,826649.3,826649.3,21097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514766,2432046.00
09/04/2017 04:45,2,0.000,ALERT,213.51,303.28,60.023,1504514703,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,845215.3,845215.3,21095,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514768,2432047.00
09/04/2017 04:45,2,0.000,ALERT,213.74,302.37,59.991,1504514703,"201051344000648","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,831217.1,831217.1,21061,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514770,2432048.00
09/04/2017 04:45,2,0.000,ALERT,213.74,303.58,60.028,1504514703,"201051344000569","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,846696.5,846696.5,21031,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514771,2432049.00
09/04/2017 04:45,2,0.000,ALERT,213.51,303.28,59.996,1504514703,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,837697.9,837697.9,21066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514773,2432050.00
09/04/2017 04:45,2,0.000,ALERT,213.51,302.68,59.986,1504514703,"201051344001158","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,821242.2,821242.2,21069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504514775,2432051.00
09/04/2017 04:45,2,0.000,ALERT,213.96,303.28,59.981,1504514703,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,835823.1,835823.1,21085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514777,2432052.00
09/04/2017 04:45,2,0.000,ALERT,213.29,301.47,59.986,1504514703,"274151322000087","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21197,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504514779,2432053.00
09/04/2017 05:00,2,0.000,ALERT,213.96,302.07,59.991,1504515603,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,834735.4,834735.4,21055,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515605,2432054.00
09/04/2017 05:00,2,0.000,ALERT,213.29,301.17,59.981,1504515603,"274151322000085","219011344069620",0.00,16.30,0,299.97,302.98,0.0,0.0,0.000,1035686.2,1035686.2,20943,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515607,2432055.00
09/04/2017 05:00,2,0.000,ALERT,214.19,302.07,59.954,1504515603,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,821978.8,821978.8,21110,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515609,2432056.00
09/04/2017 05:00,2,0.000,ALERT,213.74,302.37,59.975,1504515603,"201051344000469","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,826081.8,826081.8,21069,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515611,2432057.00
09/04/2017 05:00,2,0.000,ALERT,213.06,301.17,59.970,1504515603,"201051344000646","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,820137.9,820137.9,21063,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515612,2432058.00
09/04/2017 05:00,2,0.000,ALERT,213.06,301.47,59.965,1504515603,"274151322000052","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,1079765.6,1079765.6,20940,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515614,2432059.00
09/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.970,1504515603,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,834668.0,834668.0,21058,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515616,2432060.00
09/04/2017 05:00,2,0.000,ALERT,213.29,301.77,59.975,1504515603,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,824549.8,824549.8,21106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515618,2432061.00
09/04/2017 05:00,2,0.000,ALERT,213.96,302.07,59.970,1504515603,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,813393.4,813393.4,21047,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515620,2432062.00
09/04/2017 05:00,2,0.000,ALERT,213.06,301.17,59.959,1504515603,"201051344000955","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,833877.2,833877.2,21070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515621,2432063.00
09/04/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1504515603,"274151322000094","219011344069620",0.00,16.00,0,299.67,302.37,0.0,0.0,0.000,894319.2,894319.2,21380,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515623,2432064.00
09/04/2017 05:00,2,0.000,ALERT,213.51,302.98,60.002,1504515603,"201051344000579","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,844504.1,844504.1,21070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515625,2432065.00
09/04/2017 05:00,2,0.000,ALERT,213.29,301.77,59.970,1504515603,"201051344000890","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,828016.0,828016.0,21069,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515627,2432066.00
09/04/2017 05:00,2,0.000,ALERT,213.74,301.47,59.970,1504515603,"201051344000438","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,830189.1,830189.1,21056,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515629,2432067.00
09/04/2017 05:00,2,0.000,ALERT,213.74,300.87,59.970,1504515603,"201051344000417","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,733869.9,733869.9,21099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504515630,2432068.00
09/04/2017 05:00,2,0.000,ALERT,213.29,301.77,59.965,1504515603,"274151322000083","219011344069620",0.00,16.00,0,300.27,303.28,0.0,0.0,0.000,1068828.9,1068828.9,20957,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515632,2432069.00
09/04/2017 05:00,2,0.000,ALERT,213.74,301.77,59.970,1504515603,"274151322000076","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,1141555.4,1141555.4,20944,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504515634,2432070.00
09/04/2017 05:00,2,0.000,ALERT,213.29,302.98,59.933,1504515603,"201051344000868","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,824374.4,824374.4,21082,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515636,2432071.00
09/04/2017 05:00,2,0.000,ALERT,213.06,302.37,59.965,1504515603,"274151322000095","219011344069620",0.00,15.80,0,300.87,303.88,0.0,0.0,0.000,1130539.3,1130539.3,20975,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515638,2432072.00
09/04/2017 05:00,2,0.000,ALERT,213.29,302.68,59.975,1504515603,"201051344000988","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,706134.1,706134.1,21050,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515640,2432073.00
09/04/2017 05:00,2,0.000,ALERT,213.06,300.57,59.986,1504515603,"201051344001025","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,831458.4,831458.4,21053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515641,2432074.00
09/04/2017 05:00,2,0.000,ALERT,213.51,302.37,59.986,1504515603,"201051344000458","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,835387.9,835387.9,21047,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515643,2432075.00
09/04/2017 05:00,2,0.000,ALERT,213.96,302.37,59.975,1504515603,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,836892.1,836892.1,21080,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515645,2432076.00
09/04/2017 05:00,2,0.000,ALERT,213.74,301.47,59.938,1504515603,"201051344000685","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,829991.4,829991.4,21099,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515647,2432077.00
