ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 05:00,2,0.000,ALERT,213.51,300.57,59.981,1504515603,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,826663.8,826663.8,21094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515649,2432078.00
09/04/2017 05:00,2,0.000,ALERT,213.74,301.77,59.970,1504515603,"201051344001145","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,834726.4,834726.4,21076,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515650,2432079.00
09/04/2017 05:00,2,0.000,ALERT,213.51,300.57,59.954,1504515603,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,823768.9,823768.9,21068,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515652,2432080.00
09/04/2017 05:00,2,0.000,ALERT,212.61,301.47,59.965,1504515603,"274151322000088","219011344069620",0.00,16.70,0,299.97,302.98,0.0,0.0,0.000,1025919.2,1025919.2,20953,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515654,2432081.00
09/04/2017 05:00,2,0.000,ALERT,213.74,300.27,59.959,1504515603,"274151322000068","219011344069620",0.00,17.00,0,299.37,302.07,0.0,0.0,0.000,895346.2,895346.2,21391,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515656,2432082.00
09/04/2017 05:00,2,0.000,ALERT,213.06,301.17,59.965,1504515603,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,819341.3,819341.3,21027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504515658,2432083.00
09/04/2017 05:00,2,0.000,ALERT,213.29,302.98,59.965,1504515603,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,838940.4,838940.4,21063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515659,2432084.00
09/04/2017 05:00,2,0.000,ALERT,213.51,300.87,59.970,1504515603,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,829516.3,829516.3,21095,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515661,2432085.00
09/04/2017 05:00,2,0.000,ALERT,213.06,300.57,59.965,1504515603,"274151322000054","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1041353.7,1041353.7,20922,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504515663,2432086.00
09/04/2017 05:00,2,0.000,ALERT,213.51,302.07,59.986,1504515603,"201051344000867","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,823082.3,823082.3,21094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515665,2432087.00
09/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.922,1504515603,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,826649.3,826649.3,21099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515667,2432088.00
09/04/2017 05:00,2,0.000,ALERT,213.29,302.37,59.970,1504515603,"201051344000900","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,845215.3,845215.3,21097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515668,2432089.00
09/04/2017 05:00,2,0.000,ALERT,213.51,301.47,59.965,1504515603,"201051344000648","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,831217.1,831217.1,21063,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515670,2432090.00
09/04/2017 05:00,2,0.000,ALERT,213.29,302.68,59.970,1504515603,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,846696.5,846696.5,21033,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515672,2432091.00
09/04/2017 05:00,2,0.000,ALERT,213.51,302.37,59.975,1504515603,"201051344000983","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,837697.9,837697.9,21068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504515674,2432092.00
09/04/2017 05:00,2,0.000,ALERT,213.51,302.07,59.970,1504515603,"201051344001158","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,821242.2,821242.2,21071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515676,2432093.00
09/04/2017 05:00,2,0.000,ALERT,213.74,302.68,59.975,1504515603,"201051344000576","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,835823.1,835823.1,21087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515677,2432094.00
09/04/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1504515603,"274151322000087","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21199,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504515679,2432095.00
09/04/2017 05:15,2,0.000,ALERT,214.19,302.37,59.975,1504516504,"201051344000645","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,834735.4,834735.4,21057,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516506,2432096.00
09/04/2017 05:15,2,0.000,ALERT,213.51,301.77,59.970,1504516504,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1035686.2,1035686.2,20945,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516508,2432097.00
09/04/2017 05:15,2,0.000,ALERT,214.19,302.37,59.986,1504516504,"201051344000633","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,821978.8,821978.8,21112,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516509,2432098.00
09/04/2017 05:15,2,0.000,ALERT,213.74,302.37,59.981,1504516504,"201051344000469","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,826081.8,826081.8,21071,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516511,2432099.00
09/04/2017 05:15,2,0.000,ALERT,213.06,300.87,59.975,1504516504,"201051344000646","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,820137.9,820137.9,21065,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516513,2432100.00
09/04/2017 05:15,2,0.000,ALERT,213.06,301.47,59.996,1504516504,"274151322000052","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,1079765.6,1079765.6,20942,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516515,2432101.00
09/04/2017 05:15,2,0.000,ALERT,213.51,301.17,59.981,1504516504,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,834668.0,834668.0,21060,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516517,2432102.00
09/04/2017 05:15,2,0.000,ALERT,213.29,301.47,59.975,1504516504,"201051344001230","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,824549.8,824549.8,21108,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516518,2432103.00
09/04/2017 05:15,2,0.000,ALERT,213.96,302.07,59.996,1504516504,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,813393.4,813393.4,21049,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516520,2432104.00
09/04/2017 05:15,2,0.000,ALERT,213.06,301.17,59.981,1504516504,"201051344000955","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,833877.2,833877.2,21072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516522,2432105.00
09/04/2017 05:15,2,0.000,ALERT,213.06,300.87,59.981,1504516504,"274151322000094","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,894319.2,894319.2,21382,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516524,2432106.00
09/04/2017 05:15,2,0.000,ALERT,213.51,302.98,59.996,1504516504,"201051344000579","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,844504.1,844504.1,21072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516525,2432107.00
09/04/2017 05:15,2,0.000,ALERT,213.29,301.47,59.975,1504516504,"201051344000890","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,828016.0,828016.0,21071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516527,2432108.00
09/04/2017 05:15,2,0.000,ALERT,213.51,301.17,60.023,1504516504,"201051344000438","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,830189.1,830189.1,21058,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516529,2432109.00
09/04/2017 05:15,2,0.000,ALERT,213.51,300.57,59.981,1504516504,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,733869.9,733869.9,21101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516531,2432110.00
09/04/2017 05:15,2,0.000,ALERT,213.29,301.17,59.986,1504516504,"274151322000083","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,1068828.9,1068828.9,20959,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516533,2432111.00
09/04/2017 05:15,2,0.000,ALERT,213.74,300.87,59.981,1504516504,"274151322000076","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,1141555.4,1141555.4,20946,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516535,2432112.00
09/04/2017 05:15,2,0.000,ALERT,213.51,302.98,59.986,1504516504,"201051344000868","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,824374.4,824374.4,21084,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516537,2432113.00
09/04/2017 05:15,2,0.000,ALERT,213.29,302.07,59.981,1504516504,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,1130539.3,1130539.3,20977,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516539,2432114.00
09/04/2017 05:15,2,0.000,ALERT,213.51,302.37,59.986,1504516504,"201051344000988","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,706134.1,706134.1,21052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516540,2432115.00
09/04/2017 05:15,2,0.000,ALERT,213.29,300.57,59.975,1504516504,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,831458.4,831458.4,21055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516542,2432116.00
09/04/2017 05:15,2,0.000,ALERT,213.51,302.68,59.970,1504516504,"201051344000458","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,835387.9,835387.9,21049,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516544,2432117.00
09/04/2017 05:15,2,0.000,ALERT,214.19,302.68,59.981,1504516504,"201051344000853","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,836892.1,836892.1,21082,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516546,2432118.00
09/04/2017 05:15,2,0.000,ALERT,213.74,300.87,59.975,1504516504,"201051344000685","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,829991.4,829991.4,21101,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516548,2432119.00
09/04/2017 05:15,2,0.000,ALERT,213.51,300.57,59.981,1504516504,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,826663.8,826663.8,21096,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516549,2432120.00
09/04/2017 05:15,2,0.000,ALERT,213.74,301.17,59.986,1504516504,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,834726.4,834726.4,21078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516551,2432121.00
09/04/2017 05:15,2,0.000,ALERT,213.51,300.27,59.975,1504516504,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,823768.9,823768.9,21070,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516553,2432122.00
09/04/2017 05:15,2,0.000,ALERT,212.83,301.47,59.975,1504516504,"274151322000088","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,1025919.2,1025919.2,20955,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516555,2432123.00
09/04/2017 05:15,2,0.000,ALERT,213.96,300.27,59.975,1504516504,"274151322000068","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,895346.2,895346.2,21393,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516557,2432124.00
09/04/2017 05:15,2,0.000,ALERT,213.06,300.87,59.981,1504516504,"201051344001135","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,819341.3,819341.3,21029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516558,2432125.00
09/04/2017 05:15,2,0.000,ALERT,213.51,303.28,59.991,1504516504,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,838940.4,838940.4,21065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516560,2432126.00
09/04/2017 05:15,2,0.000,ALERT,213.51,300.87,59.928,1504516504,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,829516.3,829516.3,21097,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516562,2432127.00
09/04/2017 05:15,2,0.000,ALERT,213.06,301.77,59.965,1504516504,"274151322000054","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,1041353.7,1041353.7,20924,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516564,2432128.00
09/04/2017 05:15,2,0.000,ALERT,213.74,302.07,59.970,1504516504,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,823082.3,823082.3,21096,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516565,2432129.00
09/04/2017 05:15,2,0.000,ALERT,213.29,300.87,59.970,1504516504,"201051344001093","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,826649.3,826649.3,21101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516567,2432130.00
09/04/2017 05:15,2,0.000,ALERT,213.51,302.68,59.938,1504516504,"201051344000900","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,845215.3,845215.3,21099,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516569,2432131.00
09/04/2017 05:15,2,0.000,ALERT,213.96,302.07,59.965,1504516504,"201051344000648","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,831217.1,831217.1,21065,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516571,2432132.00
09/04/2017 05:15,2,0.000,ALERT,213.74,303.28,59.970,1504516504,"201051344000569","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,846696.5,846696.5,21035,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516573,2432133.00
09/04/2017 05:15,2,0.000,ALERT,213.74,302.98,60.007,1504516504,"201051344000983","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,837697.9,837697.9,21070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516574,2432134.00
09/04/2017 05:15,2,0.000,ALERT,213.74,302.37,59.970,1504516504,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,821242.2,821242.2,21073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516576,2432135.00
09/04/2017 05:15,2,0.000,ALERT,214.19,302.98,59.996,1504516504,"201051344000576","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,835823.1,835823.1,21089,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504516578,2432136.00
09/04/2017 05:15,2,0.000,ALERT,213.51,301.17,59.975,1504516504,"274151322000087","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1017183.5,1017183.5,21201,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504516580,2432137.00
09/04/2017 05:30,2,0.000,ALERT,213.51,301.47,59.965,1504517403,"201051344000645","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,834735.4,834735.4,21059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517405,2432138.00
09/04/2017 05:30,2,0.000,ALERT,212.83,300.27,59.944,1504517403,"274151322000085","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1035686.2,1035686.2,20947,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517407,2432139.00
09/04/2017 05:30,2,0.000,ALERT,213.96,301.47,59.959,1504517403,"201051344000633","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,821978.8,821978.8,21114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517409,2432140.00
09/04/2017 05:30,2,0.000,ALERT,213.29,301.77,60.002,1504517403,"201051344000469","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,826081.8,826081.8,21073,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517410,2432141.00
09/04/2017 05:30,2,0.000,ALERT,212.61,300.57,59.970,1504517403,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,820137.9,820137.9,21067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517412,2432142.00
09/04/2017 05:30,2,0.000,ALERT,212.61,299.97,59.954,1504517403,"274151322000052","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,1079765.6,1079765.6,20944,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517414,2432143.00
09/04/2017 05:30,2,0.000,ALERT,213.29,300.87,59.965,1504517403,"201051344000585","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,834668.0,834668.0,21062,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517416,2432144.00
09/04/2017 05:30,2,0.000,ALERT,213.06,301.17,59.959,1504517403,"201051344001230","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,824549.8,824549.8,21110,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517418,2432145.00
09/04/2017 05:30,2,0.000,ALERT,213.51,301.77,59.959,1504517403,"201051344000582","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,813393.4,813393.4,21051,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517419,2432146.00
09/04/2017 05:30,2,0.000,ALERT,212.83,300.87,59.965,1504517403,"201051344000955","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,833877.2,833877.2,21074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517421,2432147.00
09/04/2017 05:30,2,0.000,ALERT,212.83,299.97,59.959,1504517403,"274151322000094","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,894319.2,894319.2,21384,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517423,2432148.00
09/04/2017 05:30,2,0.000,ALERT,213.29,302.37,59.949,1504517403,"201051344000579","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,844504.1,844504.1,21074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517425,2432149.00
09/04/2017 05:30,2,0.000,ALERT,212.83,301.47,59.970,1504517403,"201051344000890","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,828016.0,828016.0,21073,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517427,2432150.00
09/04/2017 05:30,2,0.000,ALERT,213.06,300.87,59.975,1504517403,"201051344000438","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,830189.1,830189.1,21060,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517428,2432151.00
09/04/2017 05:30,2,0.000,ALERT,213.29,300.27,59.970,1504517403,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,733869.9,733869.9,21103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517430,2432152.00
09/04/2017 05:30,2,0.000,ALERT,212.83,300.57,59.975,1504517403,"274151322000083","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1068828.9,1068828.9,20961,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517432,2432153.00
09/04/2017 05:30,2,0.000,ALERT,213.29,301.17,59.970,1504517403,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1141555.4,1141555.4,20948,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517434,2432154.00
09/04/2017 05:30,2,0.000,ALERT,213.29,302.68,59.970,1504517403,"201051344000868","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,824374.4,824374.4,21086,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517436,2432155.00
09/04/2017 05:30,2,0.000,ALERT,212.83,301.77,59.965,1504517403,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,1130539.3,1130539.3,20979,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517437,2432156.00
09/04/2017 05:30,2,0.000,ALERT,213.06,302.07,59.975,1504517403,"201051344000988","219011344069620",0.00,15.00,0,298.47,304.18,0.0,0.0,0.000,706134.1,706134.1,21054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517439,2432157.00
09/04/2017 05:30,2,0.000,ALERT,213.06,300.27,59.965,1504517403,"201051344001025","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,831458.4,831458.4,21057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517441,2432158.00
09/04/2017 05:30,2,0.000,ALERT,213.29,302.07,60.018,1504517403,"201051344000458","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,835387.9,835387.9,21051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517443,2432159.00
09/04/2017 05:30,2,0.000,ALERT,213.96,301.77,59.981,1504517403,"201051344000853","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,836892.1,836892.1,21084,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517445,2432160.00
09/04/2017 05:30,2,0.000,ALERT,213.29,300.87,59.981,1504517403,"201051344000685","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,829991.4,829991.4,21103,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517446,2432161.00
09/04/2017 05:30,2,0.000,ALERT,213.06,300.57,59.981,1504517403,"201051344000917","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,826663.8,826663.8,21098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517448,2432162.00
09/04/2017 05:30,2,0.000,ALERT,213.29,301.17,59.944,1504517403,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,834726.4,834726.4,21080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517450,2432163.00
09/04/2017 05:30,2,0.000,ALERT,213.29,300.27,60.012,1504517403,"201051344000651","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,823768.9,823768.9,21072,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517452,2432164.00
09/04/2017 05:30,2,0.000,ALERT,212.38,300.87,59.965,1504517403,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1025919.2,1025919.2,20957,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517454,2432165.00
09/04/2017 05:30,2,0.000,ALERT,213.29,299.97,59.970,1504517403,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,895346.2,895346.2,21395,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517455,2432166.00
09/04/2017 05:30,2,0.000,ALERT,212.83,300.87,59.975,1504517403,"201051344001135","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,819341.3,819341.3,21031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517457,2432167.00
09/04/2017 05:30,2,0.000,ALERT,213.06,302.68,59.981,1504517403,"201051344000594","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,838940.4,838940.4,21067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517459,2432168.00
09/04/2017 05:30,2,0.000,ALERT,213.29,300.87,59.938,1504517403,"201051344001203","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,829516.3,829516.3,21099,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517461,2432169.00
09/04/2017 05:30,2,0.000,ALERT,212.83,300.87,60.007,1504517403,"274151322000054","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,1041353.7,1041353.7,20926,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517462,2432170.00
09/04/2017 05:30,2,0.000,ALERT,213.51,301.47,59.975,1504517403,"201051344000867","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,823082.3,823082.3,21098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517464,2432171.00
09/04/2017 05:30,2,0.000,ALERT,213.06,300.87,59.975,1504517403,"201051344001093","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,826649.3,826649.3,21103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517466,2432172.00
09/04/2017 05:30,2,0.000,ALERT,213.06,301.77,59.986,1504517403,"201051344000900","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,845215.3,845215.3,21101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517468,2432173.00
09/04/2017 05:30,2,0.000,ALERT,213.51,301.47,59.986,1504517403,"201051344000648","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,831217.1,831217.1,21067,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517470,2432174.00
09/04/2017 05:30,2,0.000,ALERT,213.29,302.68,59.986,1504517403,"201051344000569","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,846696.5,846696.5,21037,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517471,2432175.00
09/04/2017 05:30,2,0.000,ALERT,213.29,302.37,59.965,1504517403,"201051344000983","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,837697.9,837697.9,21072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517473,2432176.00
09/04/2017 05:30,2,0.000,ALERT,213.29,301.77,59.959,1504517403,"201051344001158","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,821242.2,821242.2,21075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517475,2432177.00
09/04/2017 05:30,2,0.000,ALERT,213.74,302.68,59.944,1504517403,"201051344000576","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,835823.1,835823.1,21091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504517477,2432178.00
09/04/2017 05:30,2,0.000,ALERT,212.83,299.97,59.965,1504517403,"274151322000087","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1017183.5,1017183.5,21203,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504517479,2432179.00
09/04/2017 05:45,2,0.000,ALERT,213.51,302.07,59.970,1504518303,"201051344000645","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,834735.4,834735.4,21061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518306,2432180.00
09/04/2017 05:45,2,0.000,ALERT,213.06,301.17,59.996,1504518303,"274151322000085","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,1035686.2,1035686.2,20949,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518307,2432181.00
09/04/2017 05:45,2,0.000,ALERT,213.74,301.77,59.965,1504518303,"201051344000633","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,821978.8,821978.8,21116,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518309,2432182.00
09/04/2017 05:45,2,0.000,ALERT,213.29,302.07,59.975,1504518303,"201051344000469","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,826081.8,826081.8,21075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518311,2432183.00
09/04/2017 05:45,2,0.000,ALERT,212.61,300.57,59.949,1504518303,"201051344000646","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,820137.9,820137.9,21069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518313,2432184.00
09/04/2017 05:45,2,0.000,ALERT,212.61,301.47,59.965,1504518303,"274151322000052","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,1079765.6,1079765.6,20946,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518315,2432185.00
09/04/2017 05:45,2,0.000,ALERT,213.06,301.17,59.933,1504518303,"201051344000585","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,834668.0,834668.0,21064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518316,2432186.00
09/04/2017 05:45,2,0.000,ALERT,212.83,301.17,59.933,1504518303,"201051344001230","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,824549.8,824549.8,21112,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518318,2432187.00
09/04/2017 05:45,2,0.000,ALERT,213.51,301.77,59.981,1504518303,"201051344000582","219011344069620",0.00,14.30,0,299.97,302.98,0.0,0.0,0.000,813393.4,813393.4,21053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518320,2432188.00
09/04/2017 05:45,2,0.000,ALERT,212.61,300.87,59.986,1504518303,"201051344000955","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,833877.2,833877.2,21076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518322,2432189.00
09/04/2017 05:45,2,0.000,ALERT,212.83,300.57,59.944,1504518303,"274151322000094","219011344069620",0.00,15.30,0,298.77,301.77,0.0,0.0,0.000,894319.2,894319.2,21386,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518324,2432190.00
09/04/2017 05:45,2,0.000,ALERT,213.06,302.98,59.975,1504518303,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,844504.1,844504.1,21076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518325,2432191.00
09/04/2017 05:45,2,0.000,ALERT,212.83,301.47,59.975,1504518303,"201051344000890","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,828016.0,828016.0,21075,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518327,2432192.00
09/04/2017 05:45,2,0.000,ALERT,213.06,300.87,59.981,1504518303,"201051344000438","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,830189.1,830189.1,21062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518329,2432193.00
09/04/2017 05:45,2,0.000,ALERT,213.06,300.27,59.986,1504518303,"201051344000417","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,733869.9,733869.9,21105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518331,2432194.00
09/04/2017 05:45,2,0.000,ALERT,212.83,301.77,59.965,1504518303,"274151322000083","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20963,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518333,2432195.00
09/04/2017 05:45,2,0.000,ALERT,213.51,301.17,59.991,1504518303,"274151322000076","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,1141555.4,1141555.4,20950,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518334,2432196.00
09/04/2017 05:45,2,0.000,ALERT,213.06,302.98,59.991,1504518303,"201051344000868","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,824374.4,824374.4,21088,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518336,2432197.00
09/04/2017 05:45,2,0.000,ALERT,212.83,302.07,59.991,1504518303,"274151322000095","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20981,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518338,2432198.00
09/04/2017 05:45,2,0.000,ALERT,213.06,302.37,59.991,1504518303,"201051344000988","219011344069620",0.00,14.70,0,297.87,303.58,0.0,0.0,0.000,706134.1,706134.1,21056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518340,2432199.00
09/04/2017 05:45,2,0.000,ALERT,212.83,300.27,59.996,1504518303,"201051344001025","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,831458.4,831458.4,21059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518342,2432200.00
09/04/2017 05:45,2,0.000,ALERT,213.06,302.37,59.996,1504518303,"201051344000458","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,835387.9,835387.9,21053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518343,2432201.00
09/04/2017 05:45,2,0.000,ALERT,213.74,302.37,60.002,1504518303,"201051344000853","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,836892.1,836892.1,21086,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518345,2432202.00
09/04/2017 05:45,2,0.000,ALERT,213.29,300.87,59.991,1504518303,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,829991.4,829991.4,21105,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518347,2432203.00
09/04/2017 05:45,2,0.000,ALERT,213.06,300.57,59.996,1504518303,"201051344000917","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,826663.8,826663.8,21100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518349,2432204.00
09/04/2017 05:45,2,0.000,ALERT,213.29,301.47,60.018,1504518303,"201051344001145","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,834726.4,834726.4,21082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518351,2432205.00
09/04/2017 05:45,2,0.000,ALERT,213.06,300.27,59.981,1504518303,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,823768.9,823768.9,21074,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518353,2432206.00
09/04/2017 05:45,2,0.000,ALERT,212.61,301.17,59.991,1504518303,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,1025919.2,1025919.2,20959,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518354,2432207.00
09/04/2017 05:45,2,0.000,ALERT,213.51,300.87,59.986,1504518303,"274151322000068","219011344069620",0.00,16.00,0,298.77,301.47,0.0,0.0,0.000,895346.2,895346.2,21397,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518356,2432208.00
09/04/2017 05:45,2,0.000,ALERT,212.61,300.87,59.975,1504518303,"201051344001135","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,819341.3,819341.3,21033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518358,2432209.00
09/04/2017 05:45,2,0.000,ALERT,212.83,302.98,59.981,1504518303,"201051344000594","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,838940.4,838940.4,21069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518360,2432210.00
09/04/2017 05:45,2,0.000,ALERT,213.06,300.87,59.975,1504518303,"201051344001203","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,829516.3,829516.3,21101,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518362,2432211.00
09/04/2017 05:45,2,0.000,ALERT,212.83,301.77,59.981,1504518303,"274151322000054","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,1041353.7,1041353.7,20928,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518363,2432212.00
09/04/2017 05:45,2,0.000,ALERT,213.51,302.07,59.981,1504518303,"201051344000867","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,823082.3,823082.3,21100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518365,2432213.00
09/04/2017 05:45,2,0.000,ALERT,212.83,300.87,59.981,1504518303,"201051344001093","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,826649.3,826649.3,21105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518367,2432214.00
09/04/2017 05:45,2,0.000,ALERT,213.06,302.37,59.975,1504518303,"201051344000900","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,845215.3,845215.3,21103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518369,2432215.00
09/04/2017 05:45,2,0.000,ALERT,212.83,300.87,59.965,1504518303,"201051344000648","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,831217.1,831217.1,21069,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518371,2432216.00
09/04/2017 05:45,2,0.000,ALERT,213.29,302.68,59.986,1504518303,"201051344000569","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,846696.5,846696.5,21039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518372,2432217.00
09/04/2017 05:45,2,0.000,ALERT,213.29,302.37,59.986,1504518303,"201051344000983","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,837697.9,837697.9,21074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518374,2432218.00
09/04/2017 05:45,2,0.000,ALERT,213.29,302.07,59.981,1504518303,"201051344001158","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,821242.2,821242.2,21077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504518376,2432219.00
09/04/2017 05:45,2,0.000,ALERT,213.74,302.68,59.981,1504518303,"201051344000576","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,835823.1,835823.1,21093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518378,2432220.00
09/04/2017 05:45,2,0.000,ALERT,212.83,300.87,59.975,1504518303,"274151322000087","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,1017183.5,1017183.5,21205,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504518380,2432221.00
