ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 06:00,2,0.000,ALERT,213.51,301.77,59.981,1504519204,"201051344000645","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,834735.4,834735.4,21063,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519205,2432222.00
09/04/2017 06:00,2,0.000,ALERT,213.06,300.87,59.965,1504519204,"274151322000085","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,1035686.2,1035686.2,20951,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519207,2432223.00
09/04/2017 06:00,2,0.000,ALERT,213.74,301.47,59.996,1504519204,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,821978.8,821978.8,21118,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519209,2432224.00
09/04/2017 06:00,2,0.000,ALERT,213.29,301.77,59.965,1504519204,"201051344000469","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,826081.8,826081.8,21077,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519211,2432225.00
09/04/2017 06:00,2,0.000,ALERT,212.38,300.57,59.970,1504519204,"201051344000646","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,820137.9,820137.9,21071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519213,2432226.00
09/04/2017 06:00,2,0.000,ALERT,212.61,301.17,59.965,1504519204,"274151322000052","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,1079765.6,1079765.6,20948,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519214,2432227.00
09/04/2017 06:00,2,0.000,ALERT,212.83,300.87,59.970,1504519204,"201051344000585","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,834668.0,834668.0,21066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519216,2432228.00
09/04/2017 06:00,2,0.000,ALERT,212.61,300.87,59.996,1504519204,"201051344001230","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,824549.8,824549.8,21114,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519218,2432229.00
09/04/2017 06:00,2,0.000,ALERT,213.06,301.77,59.965,1504519204,"201051344000582","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,813393.4,813393.4,21055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519220,2432230.00
09/04/2017 06:00,2,0.000,ALERT,212.38,300.87,59.922,1504519204,"201051344000955","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,833877.2,833877.2,21078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519222,2432231.00
09/04/2017 06:00,2,0.000,ALERT,213.06,300.27,59.991,1504519204,"274151322000094","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,894319.2,894319.2,21388,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519223,2432232.00
09/04/2017 06:00,2,0.000,ALERT,213.06,302.37,59.970,1504519204,"201051344000579","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,844504.1,844504.1,21078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519225,2432233.00
09/04/2017 06:00,2,0.000,ALERT,212.61,301.17,59.970,1504519204,"201051344000890","219011344069620",0.00,15.00,0,299.37,304.78,0.0,0.0,0.000,828016.0,828016.0,21077,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519227,2432234.00
09/04/2017 06:00,2,0.000,ALERT,212.61,300.57,60.002,1504519204,"201051344000438","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,830189.1,830189.1,21064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519229,2432235.00
09/04/2017 06:00,2,0.000,ALERT,212.83,300.27,59.981,1504519204,"201051344000417","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,733869.9,733869.9,21107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519231,2432236.00
09/04/2017 06:00,2,0.000,ALERT,213.06,301.47,59.970,1504519204,"274151322000083","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,1068828.9,1068828.9,20965,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519233,2432237.00
09/04/2017 06:00,2,0.000,ALERT,213.51,300.87,59.970,1504519204,"274151322000076","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,1141555.4,1141555.4,20952,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519235,2432238.00
09/04/2017 06:00,2,0.000,ALERT,213.06,302.37,59.970,1504519204,"201051344000868","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,824374.4,824374.4,21090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519237,2432239.00
09/04/2017 06:00,2,0.000,ALERT,212.83,302.07,59.959,1504519204,"274151322000095","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,1130539.3,1130539.3,20983,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519238,2432240.00
09/04/2017 06:00,2,0.000,ALERT,212.83,301.77,59.975,1504519204,"201051344000988","219011344069620",0.00,14.70,0,298.17,303.88,0.0,0.0,0.000,706134.1,706134.1,21058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519240,2432241.00
09/04/2017 06:00,2,0.000,ALERT,212.61,300.27,59.949,1504519204,"201051344001025","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,831458.4,831458.4,21061,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519242,2432242.00
09/04/2017 06:00,2,0.000,ALERT,213.06,302.07,59.975,1504519204,"201051344000458","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,835387.9,835387.9,21055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519244,2432243.00
09/04/2017 06:00,2,0.000,ALERT,213.74,302.07,59.949,1504519204,"201051344000853","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,836892.1,836892.1,21088,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519246,2432244.00
09/04/2017 06:00,2,0.000,ALERT,213.06,300.87,60.007,1504519204,"201051344000685","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,829991.4,829991.4,21107,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519247,2432245.00
09/04/2017 06:00,2,0.000,ALERT,212.83,300.57,59.970,1504519204,"201051344000917","219011344069620",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,826663.8,826663.8,21102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519249,2432246.00
09/04/2017 06:00,2,0.000,ALERT,212.83,301.17,59.975,1504519204,"201051344001145","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,834726.4,834726.4,21084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519251,2432247.00
09/04/2017 06:00,2,0.000,ALERT,212.61,299.97,59.959,1504519204,"201051344000651","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,823768.9,823768.9,21076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519253,2432248.00
09/04/2017 06:00,2,0.000,ALERT,212.38,300.87,59.959,1504519204,"274151322000088","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,1025919.2,1025919.2,20961,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519255,2432249.00
09/04/2017 06:00,2,0.000,ALERT,213.51,300.27,59.965,1504519204,"274151322000068","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,895346.2,895346.2,21399,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519256,2432250.00
09/04/2017 06:00,2,0.000,ALERT,212.38,300.87,59.954,1504519204,"201051344001135","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,819341.3,819341.3,21035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519258,2432251.00
09/04/2017 06:00,2,0.000,ALERT,212.83,302.68,59.922,1504519204,"201051344000594","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,838940.4,838940.4,21071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519260,2432252.00
09/04/2017 06:00,2,0.000,ALERT,212.61,300.57,59.965,1504519204,"201051344001203","219011344069620",0.00,14.30,0,299.07,305.38,0.0,0.0,0.000,829516.3,829516.3,21103,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519262,2432253.00
09/04/2017 06:00,2,0.000,ALERT,212.83,301.47,59.949,1504519204,"274151322000054","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,1041353.7,1041353.7,20930,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519263,2432254.00
09/04/2017 06:00,2,0.000,ALERT,213.29,301.47,59.965,1504519204,"201051344000867","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,823082.3,823082.3,21102,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519265,2432255.00
09/04/2017 06:00,2,0.000,ALERT,212.61,300.57,59.965,1504519204,"201051344001093","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,826649.3,826649.3,21107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519267,2432256.00
09/04/2017 06:00,2,0.000,ALERT,213.06,301.77,59.996,1504519204,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,845215.3,845215.3,21105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519269,2432257.00
09/04/2017 06:00,2,0.000,ALERT,213.29,301.17,59.965,1504519204,"201051344000648","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,831217.1,831217.1,21071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519271,2432258.00
09/04/2017 06:00,2,0.000,ALERT,213.06,302.07,59.954,1504519204,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,846696.5,846696.5,21041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519273,2432259.00
09/04/2017 06:00,2,0.000,ALERT,212.83,301.77,59.954,1504519204,"201051344000983","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,837697.9,837697.9,21076,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519274,2432260.00
09/04/2017 06:00,2,0.000,ALERT,213.06,301.47,59.970,1504519204,"201051344001158","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,821242.2,821242.2,21079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519276,2432261.00
09/04/2017 06:00,2,0.000,ALERT,213.51,302.07,59.959,1504519204,"201051344000576","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,835823.1,835823.1,21095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504519278,2432262.00
09/04/2017 06:00,2,0.000,ALERT,213.06,299.97,59.954,1504519204,"274151322000087","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,1017183.5,1017183.5,21207,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504519280,2432263.00
09/04/2017 06:15,2,0.000,ALERT,213.29,301.47,60.012,1504520103,"201051344000645","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,834735.4,834735.4,21065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520105,2432264.00
09/04/2017 06:15,2,0.000,ALERT,212.61,300.57,60.007,1504520103,"274151322000085","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1035686.2,1035686.2,20953,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520107,2432265.00
09/04/2017 06:15,2,0.000,ALERT,213.29,301.17,59.965,1504520103,"201051344000633","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,821978.8,821978.8,21120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520109,2432266.00
09/04/2017 06:15,2,0.000,ALERT,212.83,301.17,59.970,1504520103,"201051344000469","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,826081.8,826081.8,21079,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520110,2432267.00
09/04/2017 06:15,2,0.000,ALERT,212.38,300.57,59.975,1504520103,"201051344000646","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,820137.9,820137.9,21073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520112,2432268.00
09/04/2017 06:15,2,0.000,ALERT,212.16,301.17,59.970,1504520103,"274151322000052","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,1079765.6,1079765.6,20950,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520114,2432269.00
09/04/2017 06:15,2,0.000,ALERT,212.83,300.87,59.970,1504520103,"201051344000585","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,834668.0,834668.0,21068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520116,2432270.00
09/04/2017 06:15,2,0.000,ALERT,212.61,300.87,59.938,1504520103,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,824549.8,824549.8,21116,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520118,2432271.00
09/04/2017 06:15,2,0.000,ALERT,213.29,301.47,59.970,1504520103,"201051344000582","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,813393.4,813393.4,21057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520119,2432272.00
09/04/2017 06:15,2,0.000,ALERT,212.38,300.87,59.981,1504520103,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,833877.2,833877.2,21080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520121,2432273.00
09/04/2017 06:15,2,0.000,ALERT,212.38,299.67,59.970,1504520103,"274151322000094","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,894319.2,894319.2,21390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520123,2432274.00
09/04/2017 06:15,2,0.000,ALERT,212.83,302.37,59.996,1504520103,"201051344000579","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,844504.1,844504.1,21080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520125,2432275.00
09/04/2017 06:15,2,0.000,ALERT,212.61,301.47,59.933,1504520103,"201051344000890","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,828016.0,828016.0,21079,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520127,2432276.00
09/04/2017 06:15,2,0.000,ALERT,212.83,300.87,59.981,1504520103,"201051344000438","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,830189.1,830189.1,21066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520129,2432277.00
09/04/2017 06:15,2,0.000,ALERT,213.06,300.27,59.949,1504520103,"201051344000417","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,733869.9,733869.9,21109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520130,2432278.00
09/04/2017 06:15,2,0.000,ALERT,212.61,301.47,59.975,1504520103,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1068828.9,1068828.9,20967,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520132,2432279.00
09/04/2017 06:15,2,0.000,ALERT,213.06,300.27,59.991,1504520103,"274151322000076","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1141555.4,1141555.4,20954,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520134,2432280.00
09/04/2017 06:15,2,0.000,ALERT,212.83,302.37,59.986,1504520103,"201051344000868","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,824374.4,824374.4,21092,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520136,2432281.00
09/04/2017 06:15,2,0.000,ALERT,212.38,301.77,59.991,1504520103,"274151322000095","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20985,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520138,2432282.00
09/04/2017 06:15,2,0.000,ALERT,212.83,301.77,60.012,1504520103,"201051344000988","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,706134.1,706134.1,21060,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520139,2432283.00
09/04/2017 06:15,2,0.000,ALERT,212.61,299.97,59.981,1504520103,"201051344001025","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,831458.4,831458.4,21063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520141,2432284.00
09/04/2017 06:15,2,0.000,ALERT,212.83,301.77,60.023,1504520103,"201051344000458","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,835387.9,835387.9,21057,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520143,2432285.00
09/04/2017 06:15,2,0.000,ALERT,213.29,301.47,60.012,1504520103,"201051344000853","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,836892.1,836892.1,21090,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520145,2432286.00
09/04/2017 06:15,2,0.000,ALERT,213.06,300.87,59.981,1504520103,"201051344000685","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,829991.4,829991.4,21109,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520147,2432287.00
09/04/2017 06:15,2,0.000,ALERT,213.06,300.27,59.981,1504520103,"201051344000917","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,826663.8,826663.8,21104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520148,2432288.00
09/04/2017 06:15,2,0.000,ALERT,213.06,301.17,60.002,1504520103,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,834726.4,834726.4,21086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520150,2432289.00
09/04/2017 06:15,2,0.000,ALERT,212.83,300.27,59.981,1504520103,"201051344000651","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,823768.9,823768.9,21078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520152,2432290.00
09/04/2017 06:15,2,0.000,ALERT,212.16,301.17,60.002,1504520103,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1025919.2,1025919.2,20963,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520154,2432291.00
09/04/2017 06:15,2,0.000,ALERT,213.06,299.97,59.975,1504520103,"274151322000068","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,895346.2,895346.2,21401,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520155,2432292.00
09/04/2017 06:15,2,0.000,ALERT,212.61,300.87,59.975,1504520103,"201051344001135","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,819341.3,819341.3,21037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520157,2432293.00
09/04/2017 06:15,2,0.000,ALERT,212.61,302.37,59.954,1504520103,"201051344000594","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,838940.4,838940.4,21073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520159,2432294.00
09/04/2017 06:15,2,0.000,ALERT,213.06,300.87,59.975,1504520103,"201051344001203","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,829516.3,829516.3,21105,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520161,2432295.00
09/04/2017 06:15,2,0.000,ALERT,212.61,300.87,60.007,1504520103,"274151322000054","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1041353.7,1041353.7,20932,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520163,2432296.00
09/04/2017 06:15,2,0.000,ALERT,213.06,301.77,59.986,1504520103,"201051344000867","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,823082.3,823082.3,21104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520164,2432297.00
09/04/2017 06:15,2,0.000,ALERT,212.83,300.87,59.981,1504520103,"201051344001093","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,826649.3,826649.3,21109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520166,2432298.00
09/04/2017 06:15,2,0.000,ALERT,212.83,301.77,59.986,1504520103,"201051344000900","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,845215.3,845215.3,21107,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520168,2432299.00
09/04/2017 06:15,2,0.000,ALERT,213.06,301.47,59.981,1504520103,"201051344000648","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,831217.1,831217.1,21073,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520170,2432300.00
09/04/2017 06:15,2,0.000,ALERT,212.83,302.37,60.002,1504520103,"201051344000569","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,846696.5,846696.5,21043,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520172,2432301.00
09/04/2017 06:15,2,0.000,ALERT,212.83,302.07,59.996,1504520103,"201051344000983","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,837697.9,837697.9,21078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520173,2432302.00
09/04/2017 06:15,2,0.000,ALERT,212.83,301.77,59.981,1504520103,"201051344001158","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,821242.2,821242.2,21081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504520175,2432303.00
09/04/2017 06:15,2,0.000,ALERT,213.29,302.37,59.981,1504520103,"201051344000576","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,835823.1,835823.1,21097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520177,2432304.00
09/04/2017 06:15,2,0.000,ALERT,212.61,300.57,59.975,1504520103,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1017183.5,1017183.5,21209,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504520179,2432305.00
09/04/2017 06:30,2,0.000,ALERT,213.29,301.47,60.002,1504521003,"201051344000645","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,834735.4,834735.4,21067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521005,2432306.00
09/04/2017 06:30,2,0.000,ALERT,212.61,300.57,60.007,1504521003,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,1035686.2,1035686.2,20955,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521007,2432307.00
09/04/2017 06:30,2,0.000,ALERT,213.51,300.87,60.002,1504521003,"201051344000633","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,821978.8,821978.8,21122,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521009,2432308.00
09/04/2017 06:30,2,0.000,ALERT,212.83,301.17,60.034,1504521003,"201051344000469","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,826081.8,826081.8,21081,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521010,2432309.00
09/04/2017 06:30,2,0.000,ALERT,212.38,300.57,59.959,1504521003,"201051344000646","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,820137.9,820137.9,21075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521012,2432310.00
09/04/2017 06:30,2,0.000,ALERT,212.38,300.57,60.002,1504521003,"274151322000052","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,1079765.6,1079765.6,20952,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521014,2432311.00
09/04/2017 06:30,2,0.000,ALERT,212.83,300.87,60.002,1504521003,"201051344000585","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,834668.0,834668.0,21070,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521016,2432312.00
09/04/2017 06:30,2,0.000,ALERT,212.61,301.17,60.007,1504521003,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,824549.8,824549.8,21118,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521018,2432313.00
09/04/2017 06:30,2,0.000,ALERT,213.06,301.77,59.981,1504521003,"201051344000582","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,813393.4,813393.4,21059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521020,2432314.00
09/04/2017 06:30,2,0.000,ALERT,212.38,300.87,60.007,1504521003,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,833877.2,833877.2,21082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521022,2432315.00
09/04/2017 06:30,2,0.000,ALERT,212.61,299.97,59.996,1504521003,"274151322000094","219011344069620",0.00,15.00,0,298.77,301.77,0.0,0.0,0.000,894319.2,894319.2,21392,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521023,2432316.00
09/04/2017 06:30,2,0.000,ALERT,212.83,302.07,60.044,1504521003,"201051344000579","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,844504.1,844504.1,21082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521025,2432317.00
09/04/2017 06:30,2,0.000,ALERT,212.61,301.17,59.996,1504521003,"201051344000890","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,828016.0,828016.0,21081,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521027,2432318.00
09/04/2017 06:30,2,0.000,ALERT,212.83,300.57,59.996,1504521003,"201051344000438","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,830189.1,830189.1,21068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521029,2432319.00
09/04/2017 06:30,2,0.000,ALERT,212.83,300.27,60.034,1504521003,"201051344000417","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,733869.9,733869.9,21111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521030,2432320.00
09/04/2017 06:30,2,0.000,ALERT,212.61,300.57,59.996,1504521003,"274151322000083","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,1068828.9,1068828.9,20969,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521032,2432321.00
09/04/2017 06:30,2,0.000,ALERT,213.29,300.27,60.023,1504521003,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20956,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521034,2432322.00
09/04/2017 06:30,2,0.000,ALERT,212.83,302.07,59.996,1504521003,"201051344000868","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,824374.4,824374.4,21094,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521036,2432323.00
09/04/2017 06:30,2,0.000,ALERT,212.61,301.47,59.991,1504521003,"274151322000095","219011344069620",0.00,15.00,0,300.27,303.28,0.0,0.0,0.000,1130539.3,1130539.3,20987,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521038,2432324.00
09/04/2017 06:30,2,0.000,ALERT,212.61,301.17,59.954,1504521003,"201051344000988","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,706134.1,706134.1,21062,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521040,2432325.00
09/04/2017 06:30,2,0.000,ALERT,212.61,299.97,59.991,1504521003,"201051344001025","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,831458.4,831458.4,21065,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521041,2432326.00
09/04/2017 06:30,2,0.000,ALERT,212.61,301.47,60.028,1504521003,"201051344000458","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,835387.9,835387.9,21059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521043,2432327.00
09/04/2017 06:30,2,0.000,ALERT,213.29,301.17,59.986,1504521003,"201051344000853","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,836892.1,836892.1,21092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521045,2432328.00
09/04/2017 06:30,2,0.000,ALERT,213.06,300.87,59.986,1504521003,"201051344000685","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,829991.4,829991.4,21111,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521047,2432329.00
09/04/2017 06:30,2,0.000,ALERT,212.83,299.97,60.002,1504521003,"201051344000917","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,826663.8,826663.8,21106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521048,2432330.00
09/04/2017 06:30,2,0.000,ALERT,213.06,300.87,60.007,1504521003,"201051344001145","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,834726.4,834726.4,21088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521050,2432331.00
09/04/2017 06:30,2,0.000,ALERT,212.83,299.97,59.996,1504521003,"201051344000651","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,823768.9,823768.9,21080,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521052,2432332.00
09/04/2017 06:30,2,0.000,ALERT,212.16,300.57,59.975,1504521003,"274151322000088","219011344069620",0.00,15.50,0,299.07,302.07,0.0,0.0,0.000,1025919.2,1025919.2,20965,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521054,2432333.00
09/04/2017 06:30,2,0.000,ALERT,213.29,299.37,59.996,1504521003,"274151322000068","219011344069620",0.00,15.80,0,298.77,301.47,0.0,0.0,0.000,895346.2,895346.2,21403,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521056,2432334.00
09/04/2017 06:30,2,0.000,ALERT,212.38,300.57,60.028,1504521003,"201051344001135","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,819341.3,819341.3,21039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521057,2432335.00
09/04/2017 06:30,2,0.000,ALERT,212.61,301.77,59.986,1504521003,"201051344000594","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,838940.4,838940.4,21075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521059,2432336.00
09/04/2017 06:30,2,0.000,ALERT,212.83,300.27,60.018,1504521003,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,829516.3,829516.3,21107,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521061,2432337.00
09/04/2017 06:30,2,0.000,ALERT,212.38,300.57,59.981,1504521003,"274151322000054","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,1041353.7,1041353.7,20934,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521063,2432338.00
09/04/2017 06:30,2,0.000,ALERT,213.06,300.87,59.986,1504521003,"201051344000867","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,823082.3,823082.3,21106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521065,2432339.00
09/04/2017 06:30,2,0.000,ALERT,212.83,300.57,59.981,1504521003,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,826649.3,826649.3,21111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521066,2432340.00
09/04/2017 06:30,2,0.000,ALERT,212.61,301.47,59.975,1504521003,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,845215.3,845215.3,21109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521068,2432341.00
09/04/2017 06:30,2,0.000,ALERT,213.06,300.57,59.991,1504521003,"201051344000648","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,831217.1,831217.1,21075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521070,2432342.00
09/04/2017 06:30,2,0.000,ALERT,212.83,301.77,59.981,1504521003,"201051344000569","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,846696.5,846696.5,21045,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521072,2432343.00
09/04/2017 06:30,2,0.000,ALERT,212.83,301.77,59.975,1504521003,"201051344000983","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,837697.9,837697.9,21080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521074,2432344.00
09/04/2017 06:30,2,0.000,ALERT,212.83,300.87,59.996,1504521003,"201051344001158","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,821242.2,821242.2,21083,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521076,2432345.00
09/04/2017 06:30,2,0.000,ALERT,213.29,301.77,59.975,1504521003,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,835823.1,835823.1,21099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521077,2432346.00
09/04/2017 06:30,2,0.000,ALERT,212.61,299.67,59.970,1504521003,"274151322000087","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,1017183.5,1017183.5,21211,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521079,2432347.00
09/04/2017 06:45,2,0.000,ALERT,213.51,301.47,59.981,1504521903,"201051344000645","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,834735.4,834735.4,21069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521905,2432348.00
09/04/2017 06:45,2,0.000,ALERT,212.83,300.27,60.007,1504521903,"274151322000085","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1035686.2,1035686.2,20957,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521907,2432349.00
09/04/2017 06:45,2,0.000,ALERT,213.51,301.17,59.975,1504521903,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,821978.8,821978.8,21124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521908,2432350.00
09/04/2017 06:45,2,0.000,ALERT,213.06,301.47,59.986,1504521903,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,826081.8,826081.8,21083,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521910,2432351.00
09/04/2017 06:45,2,0.000,ALERT,212.38,300.27,59.996,1504521903,"201051344000646","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,820137.9,820137.9,21077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521912,2432352.00
09/04/2017 06:45,2,0.000,ALERT,212.16,301.17,59.996,1504521903,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,1079765.6,1079765.6,20954,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521914,2432353.00
09/04/2017 06:45,2,0.000,ALERT,212.83,300.57,59.986,1504521903,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,834668.0,834668.0,21072,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521915,2432354.00
09/04/2017 06:45,2,0.000,ALERT,212.61,300.87,59.981,1504521903,"201051344001230","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,824549.8,824549.8,21120,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521917,2432355.00
09/04/2017 06:45,2,0.000,ALERT,213.06,301.47,59.991,1504521903,"201051344000582","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,813393.4,813393.4,21061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521919,2432356.00
09/04/2017 06:45,2,0.000,ALERT,212.16,300.27,59.970,1504521903,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,833877.2,833877.2,21084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521921,2432357.00
09/04/2017 06:45,2,0.000,ALERT,212.61,299.97,59.959,1504521903,"274151322000094","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,894319.2,894319.2,21394,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521923,2432358.00
09/04/2017 06:45,2,0.000,ALERT,212.83,302.07,59.981,1504521903,"201051344000579","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,844504.1,844504.1,21084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521924,2432359.00
09/04/2017 06:45,2,0.000,ALERT,212.38,300.87,59.986,1504521903,"201051344000890","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,828016.0,828016.0,21083,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521926,2432360.00
09/04/2017 06:45,2,0.000,ALERT,212.83,300.57,59.981,1504521903,"201051344000438","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,830189.1,830189.1,21070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521928,2432361.00
09/04/2017 06:45,2,0.000,ALERT,212.83,299.97,59.986,1504521903,"201051344000417","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,733869.9,733869.9,21113,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521930,2432362.00
09/04/2017 06:45,2,0.000,ALERT,212.61,300.87,59.975,1504521903,"274151322000083","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20971,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521932,2432363.00
09/04/2017 06:45,2,0.000,ALERT,213.29,301.17,59.975,1504521903,"274151322000076","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,1141555.4,1141555.4,20958,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521934,2432364.00
09/04/2017 06:45,2,0.000,ALERT,212.83,302.07,59.981,1504521903,"201051344000868","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,824374.4,824374.4,21096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521935,2432365.00
