ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 06:45,2,0.000,ALERT,212.38,301.77,59.975,1504521903,"274151322000095","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1130539.3,1130539.3,20989,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521938,2432366.00
09/04/2017 06:45,2,0.000,ALERT,212.83,301.47,59.981,1504521903,"201051344000988","219011344069620",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,706134.1,706134.1,21064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521940,2432367.00
09/04/2017 06:45,2,0.000,ALERT,212.38,299.67,59.981,1504521903,"201051344001025","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,831458.4,831458.4,21067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521941,2432368.00
09/04/2017 06:45,2,0.000,ALERT,212.83,301.47,59.975,1504521903,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,835387.9,835387.9,21061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521943,2432369.00
09/04/2017 06:45,2,0.000,ALERT,213.51,301.47,59.970,1504521903,"201051344000853","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,836892.1,836892.1,21094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521945,2432370.00
09/04/2017 06:45,2,0.000,ALERT,212.83,300.57,59.938,1504521903,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,829991.4,829991.4,21113,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521947,2432371.00
09/04/2017 06:45,2,0.000,ALERT,212.83,299.97,59.981,1504521903,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,826663.8,826663.8,21108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521949,2432372.00
09/04/2017 06:45,2,0.000,ALERT,213.06,300.87,59.981,1504521903,"201051344001145","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,834726.4,834726.4,21090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521950,2432373.00
09/04/2017 06:45,2,0.000,ALERT,212.83,299.67,59.933,1504521903,"201051344000651","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,823768.9,823768.9,21082,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521952,2432374.00
09/04/2017 06:45,2,0.000,ALERT,212.38,301.17,59.975,1504521903,"274151322000088","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1025919.2,1025919.2,20967,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521954,2432375.00
09/04/2017 06:45,2,0.000,ALERT,213.29,299.67,59.986,1504521903,"274151322000068","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,895346.2,895346.2,21405,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521956,2432376.00
09/04/2017 06:45,2,0.000,ALERT,212.38,300.57,59.965,1504521903,"201051344001135","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,819341.3,819341.3,21041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521957,2432377.00
09/04/2017 06:45,2,0.000,ALERT,212.61,302.07,59.975,1504521903,"201051344000594","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,838940.4,838940.4,21077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521959,2432378.00
09/04/2017 06:45,2,0.000,ALERT,212.61,300.27,59.970,1504521903,"201051344001203","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,829516.3,829516.3,21109,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521961,2432379.00
09/04/2017 06:45,2,0.000,ALERT,212.61,301.47,59.970,1504521903,"274151322000054","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1041353.7,1041353.7,20936,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521963,2432380.00
09/04/2017 06:45,2,0.000,ALERT,213.06,301.17,59.975,1504521903,"201051344000867","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,823082.3,823082.3,21108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521965,2432381.00
09/04/2017 06:45,2,0.000,ALERT,212.38,300.27,59.970,1504521903,"201051344001093","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,826649.3,826649.3,21113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521966,2432382.00
09/04/2017 06:45,2,0.000,ALERT,212.83,301.47,59.954,1504521903,"201051344000900","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,845215.3,845215.3,21111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504521968,2432383.00
09/04/2017 06:45,2,0.000,ALERT,213.06,300.87,59.965,1504521903,"201051344000648","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,831217.1,831217.1,21077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521970,2432384.00
09/04/2017 06:45,2,0.000,ALERT,212.61,301.17,59.970,1504521903,"201051344000569","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,846696.5,846696.5,21047,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521972,2432385.00
09/04/2017 06:45,2,0.000,ALERT,212.83,301.47,59.965,1504521903,"201051344000983","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,837697.9,837697.9,21082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521974,2432386.00
09/04/2017 06:45,2,0.000,ALERT,212.83,301.17,59.965,1504521903,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,821242.2,821242.2,21085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521975,2432387.00
09/04/2017 06:45,2,0.000,ALERT,213.29,301.77,59.975,1504521903,"201051344000576","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,835823.1,835823.1,21101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521977,2432388.00
09/04/2017 06:45,2,0.000,ALERT,212.61,299.97,59.970,1504521903,"274151322000087","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1017183.5,1017183.5,21213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504521979,2432389.00
09/04/2017 07:00,2,0.000,ALERT,212.83,300.57,59.944,1504522803,"201051344000645","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,834735.4,834735.4,21071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522805,2432390.00
09/04/2017 07:00,2,0.000,ALERT,212.16,299.67,59.954,1504522803,"274151322000085","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1035686.2,1035686.2,20959,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522807,2432391.00
09/04/2017 07:00,2,0.000,ALERT,213.06,300.27,59.965,1504522803,"201051344000633","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,821978.8,821978.8,21126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522809,2432392.00
09/04/2017 07:00,2,0.000,ALERT,212.61,300.27,59.959,1504522803,"201051344000469","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,826081.8,826081.8,21085,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522811,2432393.00
09/04/2017 07:00,2,0.000,ALERT,212.16,299.97,59.959,1504522803,"201051344000646","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,820137.9,820137.9,21079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522813,2432394.00
09/04/2017 07:00,2,0.000,ALERT,212.38,300.27,59.981,1504522803,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1079765.6,1079765.6,20956,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522814,2432395.00
09/04/2017 07:00,2,0.000,ALERT,212.61,300.27,59.959,1504522803,"201051344000585","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,834668.0,834668.0,21074,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522816,2432396.00
09/04/2017 07:00,2,0.000,ALERT,212.16,300.27,59.965,1504522803,"201051344001230","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,824549.8,824549.8,21122,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522818,2432397.00
09/04/2017 07:00,2,0.000,ALERT,212.83,300.87,59.959,1504522803,"201051344000582","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,813393.4,813393.4,21063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522820,2432398.00
09/04/2017 07:00,2,0.000,ALERT,211.93,299.97,59.959,1504522803,"201051344000955","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,833877.2,833877.2,21086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522822,2432399.00
09/04/2017 07:00,2,0.000,ALERT,212.61,299.67,59.954,1504522803,"274151322000094","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,894319.2,894319.2,21396,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522823,2432400.00
09/04/2017 07:00,2,0.000,ALERT,212.61,301.47,59.959,1504522803,"201051344000579","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,844504.1,844504.1,21086,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522825,2432401.00
09/04/2017 07:00,2,0.000,ALERT,212.38,300.57,59.959,1504522803,"201051344000890","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,828016.0,828016.0,21085,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522827,2432402.00
09/04/2017 07:00,2,0.000,ALERT,212.61,299.97,59.959,1504522803,"201051344000438","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,830189.1,830189.1,21072,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522829,2432403.00
09/04/2017 07:00,2,0.000,ALERT,212.61,299.37,59.954,1504522803,"201051344000417","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,733869.9,733869.9,21115,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522831,2432404.00
09/04/2017 07:00,2,0.000,ALERT,212.61,300.57,59.954,1504522803,"274151322000083","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20973,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522832,2432405.00
09/04/2017 07:00,2,0.000,ALERT,213.06,299.97,59.954,1504522803,"274151322000076","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20960,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522834,2432406.00
09/04/2017 07:00,2,0.000,ALERT,212.61,301.77,59.938,1504522803,"201051344000868","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,824374.4,824374.4,21098,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522836,2432407.00
09/04/2017 07:00,2,0.000,ALERT,212.38,301.17,59.954,1504522803,"274151322000095","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,1130539.3,1130539.3,20991,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522838,2432408.00
09/04/2017 07:00,2,0.000,ALERT,212.38,300.87,59.954,1504522803,"201051344000988","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,706134.1,706134.1,21066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522840,2432409.00
09/04/2017 07:00,2,0.000,ALERT,212.16,299.37,59.954,1504522803,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,831458.4,831458.4,21069,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522841,2432410.00
09/04/2017 07:00,2,0.000,ALERT,212.38,301.17,59.954,1504522803,"201051344000458","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,835387.9,835387.9,21063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522843,2432411.00
09/04/2017 07:00,2,0.000,ALERT,213.29,300.87,59.949,1504522803,"201051344000853","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,836892.1,836892.1,21096,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522845,2432412.00
09/04/2017 07:00,2,0.000,ALERT,212.83,299.97,59.954,1504522803,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,829991.4,829991.4,21115,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522847,2432413.00
09/04/2017 07:00,2,0.000,ALERT,212.38,299.37,59.954,1504522803,"201051344000917","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,826663.8,826663.8,21110,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522849,2432414.00
09/04/2017 07:00,2,0.000,ALERT,212.83,300.57,59.959,1504522803,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,834726.4,834726.4,21092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522850,2432415.00
09/04/2017 07:00,2,0.000,ALERT,212.61,299.37,59.996,1504522803,"201051344000651","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,823768.9,823768.9,21084,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522852,2432416.00
09/04/2017 07:00,2,0.000,ALERT,211.93,300.27,59.944,1504522803,"274151322000088","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1025919.2,1025919.2,20969,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522854,2432417.00
09/04/2017 07:00,2,0.000,ALERT,213.06,299.37,59.949,1504522803,"274151322000068","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,895346.2,895346.2,21407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522856,2432418.00
09/04/2017 07:00,2,0.000,ALERT,212.16,299.97,59.954,1504522803,"201051344001135","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,819341.3,819341.3,21043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522858,2432419.00
09/04/2017 07:00,2,0.000,ALERT,212.38,301.77,59.912,1504522803,"201051344000594","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,838940.4,838940.4,21079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522859,2432420.00
09/04/2017 07:00,2,0.000,ALERT,212.38,299.67,59.938,1504522803,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,829516.3,829516.3,21111,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522861,2432421.00
09/04/2017 07:00,2,0.000,ALERT,212.16,300.27,59.949,1504522803,"274151322000054","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1041353.7,1041353.7,20938,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522863,2432422.00
09/04/2017 07:00,2,0.000,ALERT,212.83,300.87,59.901,1504522803,"201051344000867","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,823082.3,823082.3,21110,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522865,2432423.00
09/04/2017 07:00,2,0.000,ALERT,212.38,299.97,59.944,1504522803,"201051344001093","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,826649.3,826649.3,21115,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522867,2432424.00
09/04/2017 07:00,2,0.000,ALERT,212.61,300.87,59.938,1504522803,"201051344000900","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,845215.3,845215.3,21113,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522868,2432425.00
09/04/2017 07:00,2,0.000,ALERT,212.83,300.27,59.938,1504522803,"201051344000648","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,831217.1,831217.1,21079,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522870,2432426.00
09/04/2017 07:00,2,0.000,ALERT,212.61,301.47,59.907,1504522803,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,846696.5,846696.5,21049,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522872,2432427.00
09/04/2017 07:00,2,0.000,ALERT,212.61,301.47,59.975,1504522803,"201051344000983","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,837697.9,837697.9,21084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504522874,2432428.00
09/04/2017 07:00,2,0.000,ALERT,212.61,300.87,59.938,1504522803,"201051344001158","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,821242.2,821242.2,21087,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522876,2432429.00
09/04/2017 07:00,2,0.000,ALERT,213.06,301.77,59.949,1504522803,"201051344000576","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,835823.1,835823.1,21103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522877,2432430.00
09/04/2017 07:00,2,0.000,ALERT,212.38,299.97,59.933,1504522803,"274151322000087","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1017183.5,1017183.5,21215,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504522879,2432431.00
09/04/2017 07:15,2,0.000,ALERT,213.06,300.87,59.981,1504523703,"201051344000645","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,834735.4,834735.4,21073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523705,2432432.00
09/04/2017 07:15,2,0.000,ALERT,212.38,300.57,59.944,1504523703,"274151322000085","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1035686.2,1035686.2,20961,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523707,2432433.00
09/04/2017 07:15,2,0.000,ALERT,213.06,300.57,60.007,1504523703,"201051344000633","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,821978.8,821978.8,21128,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523709,2432434.00
09/04/2017 07:15,2,0.000,ALERT,212.61,300.87,59.981,1504523703,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,826081.8,826081.8,21087,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523711,2432435.00
09/04/2017 07:15,2,0.000,ALERT,212.16,300.57,59.975,1504523703,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,820137.9,820137.9,21081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523712,2432436.00
09/04/2017 07:15,2,0.000,ALERT,211.93,300.27,59.975,1504523703,"274151322000052","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,1079765.6,1079765.6,20958,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523714,2432437.00
09/04/2017 07:15,2,0.000,ALERT,212.61,300.87,59.975,1504523703,"201051344000585","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,834668.0,834668.0,21076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523716,2432438.00
09/04/2017 07:15,2,0.000,ALERT,212.38,300.87,59.981,1504523703,"201051344001230","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,824549.8,824549.8,21124,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523718,2432439.00
09/04/2017 07:15,2,0.000,ALERT,212.83,301.17,59.996,1504523703,"201051344000582","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,813393.4,813393.4,21065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523720,2432440.00
09/04/2017 07:15,2,0.000,ALERT,212.16,300.57,59.981,1504523703,"201051344000955","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,833877.2,833877.2,21088,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523721,2432441.00
09/04/2017 07:15,2,0.000,ALERT,212.16,299.67,59.970,1504523703,"274151322000094","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,894319.2,894319.2,21398,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523723,2432442.00
09/04/2017 07:15,2,0.000,ALERT,212.38,301.47,59.965,1504523703,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,844504.1,844504.1,21088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523725,2432443.00
09/04/2017 07:15,2,0.000,ALERT,212.38,300.87,59.981,1504523703,"201051344000890","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,828016.0,828016.0,21087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523727,2432444.00
09/04/2017 07:15,2,0.000,ALERT,212.61,300.27,59.986,1504523703,"201051344000438","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,830189.1,830189.1,21074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523729,2432445.00
09/04/2017 07:15,2,0.000,ALERT,212.61,299.97,59.970,1504523703,"201051344000417","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,733869.9,733869.9,21117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523730,2432446.00
09/04/2017 07:15,2,0.000,ALERT,212.16,300.27,59.965,1504523703,"274151322000083","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,1068828.9,1068828.9,20975,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523732,2432447.00
09/04/2017 07:15,2,0.000,ALERT,212.61,299.97,59.949,1504523703,"274151322000076","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,1141555.4,1141555.4,20962,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523734,2432448.00
09/04/2017 07:15,2,0.000,ALERT,212.61,301.77,59.949,1504523703,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,824374.4,824374.4,21100,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523736,2432449.00
09/04/2017 07:15,2,0.000,ALERT,212.16,300.87,59.975,1504523703,"274151322000095","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,1130539.3,1130539.3,20993,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523738,2432450.00
09/04/2017 07:15,2,0.000,ALERT,212.38,300.87,59.986,1504523703,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,706134.1,706134.1,21068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523740,2432451.00
09/04/2017 07:15,2,0.000,ALERT,212.38,299.67,59.959,1504523703,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,831458.4,831458.4,21071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523741,2432452.00
09/04/2017 07:15,2,0.000,ALERT,212.38,301.17,59.959,1504523703,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,835387.9,835387.9,21065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523743,2432453.00
09/04/2017 07:15,2,0.000,ALERT,213.06,300.87,59.959,1504523703,"201051344000853","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,836892.1,836892.1,21098,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523745,2432454.00
09/04/2017 07:15,2,0.000,ALERT,212.83,300.57,59.965,1504523703,"201051344000685","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,829991.4,829991.4,21117,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523747,2432455.00
09/04/2017 07:15,2,0.000,ALERT,212.61,299.97,59.954,1504523703,"201051344000917","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,826663.8,826663.8,21112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523749,2432456.00
09/04/2017 07:15,2,0.000,ALERT,212.83,301.17,59.959,1504523703,"201051344001145","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,834726.4,834726.4,21094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523750,2432457.00
09/04/2017 07:15,2,0.000,ALERT,212.61,299.97,59.954,1504523703,"201051344000651","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,823768.9,823768.9,21086,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523752,2432458.00
09/04/2017 07:15,2,0.000,ALERT,211.93,300.27,59.959,1504523703,"274151322000088","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,1025919.2,1025919.2,20971,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523754,2432459.00
09/04/2017 07:15,2,0.000,ALERT,213.06,299.67,59.959,1504523703,"274151322000068","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,895346.2,895346.2,21409,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523756,2432460.00
09/04/2017 07:15,2,0.000,ALERT,212.16,300.27,59.965,1504523703,"201051344001135","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,819341.3,819341.3,21045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523757,2432461.00
09/04/2017 07:15,2,0.000,ALERT,212.38,301.77,59.991,1504523703,"201051344000594","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,838940.4,838940.4,21081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523759,2432462.00
09/04/2017 07:15,2,0.000,ALERT,212.61,300.27,59.970,1504523703,"201051344001203","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,829516.3,829516.3,21113,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523761,2432463.00
09/04/2017 07:15,2,0.000,ALERT,212.16,300.57,59.922,1504523703,"274151322000054","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,1041353.7,1041353.7,20940,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504523763,2432464.00
09/04/2017 07:15,2,0.000,ALERT,212.83,300.57,59.922,1504523703,"201051344000867","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,823082.3,823082.3,21112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523765,2432465.00
09/04/2017 07:15,2,0.000,ALERT,212.61,300.57,59.922,1504523703,"201051344001093","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,826649.3,826649.3,21117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523767,2432466.00
09/04/2017 07:15,2,0.000,ALERT,212.61,300.87,59.991,1504523703,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,845215.3,845215.3,21115,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523769,2432467.00
09/04/2017 07:15,2,0.000,ALERT,212.83,300.27,59.954,1504523703,"201051344000648","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,831217.1,831217.1,21081,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523770,2432468.00
09/04/2017 07:15,2,0.000,ALERT,212.61,301.47,59.954,1504523703,"201051344000569","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,846696.5,846696.5,21051,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523772,2432469.00
09/04/2017 07:15,2,0.000,ALERT,212.61,301.17,59.959,1504523703,"201051344000983","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,837697.9,837697.9,21086,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523774,2432470.00
09/04/2017 07:15,2,0.000,ALERT,212.61,300.87,59.922,1504523703,"201051344001158","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,821242.2,821242.2,21089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523776,2432471.00
09/04/2017 07:15,2,0.000,ALERT,213.06,301.47,59.954,1504523703,"201051344000576","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,835823.1,835823.1,21105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523778,2432472.00
09/04/2017 07:15,2,0.000,ALERT,212.38,299.37,59.954,1504523703,"274151322000087","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,1017183.5,1017183.5,21217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504523779,2432473.00
09/04/2017 07:30,2,0.049,ALERT,213.29,301.17,59.991,1504524604,"201051344000645","219011344069620",28.19,15.50,0,299.07,302.37,1.4,0.0,0.000,834735.4,834735.4,21075,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504524606,2432474.00
09/04/2017 07:30,2,0.049,ALERT,212.61,300.27,59.986,1504524604,"274151322000085","219011344069620",14.61,15.80,0,298.17,302.07,0.7,0.0,0.000,1035686.2,1035686.2,20963,0,0,0,L,1151911521,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1504524608,2432475.00
09/04/2017 07:30,2,0.000,ALERT,213.29,300.57,60.002,1504524604,"201051344000633","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,821978.8,821978.8,21130,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524610,2432476.00
09/04/2017 07:30,2,0.080,ALERT,212.83,300.87,59.996,1504524604,"201051344000469","219011344069620",27.83,14.70,0,298.17,302.07,2.3,0.3,0.000,826081.8,826081.8,21089,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504524612,2432477.00
09/04/2017 07:30,2,0.061,ALERT,212.16,300.27,59.986,1504524604,"201051344000646","219011344069620",27.87,15.00,0,297.87,301.77,1.7,0.0,0.000,820137.9,820137.9,21083,0,0,0,L,1122011218,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1504524613,2432478.00
09/04/2017 07:30,2,0.043,ALERT,211.93,299.97,59.991,1504524604,"274151322000052","219011344069620",27.71,15.80,0,298.17,302.37,0.0,0.0,0.000,1079765.6,1079765.6,20960,0,0,0,L,1151911521,0,121.33,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1504524615,2432479.00
09/04/2017 07:30,2,0.090,ALERT,212.83,300.57,60.023,1504524604,"201051344000585","219011344069620",25.54,15.50,0,298.47,302.07,2.3,0.3,0.000,834668.0,834668.0,21078,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504524617,2432480.00
09/04/2017 07:30,2,0.000,ALERT,212.61,300.57,60.002,1504524604,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,824549.8,824549.8,21126,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524619,2432481.00
09/04/2017 07:30,2,0.070,ALERT,213.06,301.17,59.996,1504524604,"201051344000582","219011344069620",28.01,15.00,0,299.37,302.68,2.0,0.0,0.000,813393.4,813393.4,21067,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504524621,2432482.00
09/04/2017 07:30,2,0.000,ALERT,212.16,300.27,59.944,1504524604,"201051344000955","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,833877.2,833877.2,21090,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504524622,2432483.00
09/04/2017 07:30,2,0.000,ALERT,212.16,325.22,59.996,1504524604,"274151322000094","219011344069620",37.99,15.50,0,298.17,363.09,0.0,0.0,0.000,894319.2,894319.2,21400,0,0,0,L,1151911521,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1504524624,2432484.00
09/04/2017 07:30,2,0.094,ALERT,212.61,301.47,60.002,1504524604,"201051344000579","219011344069620",28.45,15.50,0,299.67,303.28,2.8,0.7,0.000,844504.1,844504.1,21090,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504524626,2432485.00
09/04/2017 07:30,2,0.000,ALERT,212.61,301.17,60.007,1504524604,"201051344000890","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,828016.0,828016.0,21089,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524628,2432486.00
09/04/2017 07:30,2,0.078,ALERT,212.83,300.27,59.996,1504524604,"201051344000438","219011344069620",28.37,15.00,0,298.77,302.37,2.3,0.3,0.000,830189.1,830189.1,21076,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504524630,2432487.00
09/04/2017 07:30,2,0.000,ALERT,212.83,299.97,60.002,1504524604,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,733869.9,733869.9,21119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524631,2432488.00
09/04/2017 07:30,2,0.051,ALERT,212.61,300.27,59.996,1504524604,"274151322000083","219011344069620",16.86,15.50,0,298.77,302.37,0.9,0.0,0.000,1068828.9,1068828.9,20977,0,0,0,L,1151911521,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1504524633,2432489.00
09/04/2017 07:30,2,0.051,ALERT,212.83,299.97,59.991,1504524604,"274151322000076","219011344069620",18.07,15.80,0,298.17,302.37,0.9,0.0,0.000,1141555.4,1141555.4,20964,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1504524635,2432490.00
09/04/2017 07:30,2,0.076,ALERT,212.61,301.77,59.970,1504524604,"201051344000868","219011344069620",28.01,15.30,0,299.37,303.28,2.2,0.2,0.000,824374.4,824374.4,21102,0,0,0,L,1122011218,0,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1504524637,2432491.00
09/04/2017 07:30,2,0.045,ALERT,212.16,301.17,59.996,1504524604,"274151322000095","219011344069620",17.67,15.30,0,299.37,302.98,0.8,0.0,0.000,1130539.3,1130539.3,20995,0,0,0,L,1151911521,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1504524639,2432492.00
09/04/2017 07:30,2,0.051,ALERT,212.61,300.87,60.002,1504524604,"201051344000988","219011344069620",18.47,15.30,0,296.66,302.37,1.0,0.0,0.000,706134.1,706134.1,21070,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1504524641,2432493.00
09/04/2017 07:30,2,0.000,ALERT,212.38,299.67,59.991,1504524604,"201051344001025","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,831458.4,831458.4,21073,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524643,2432494.00
09/04/2017 07:30,2,0.000,ALERT,212.61,301.17,59.986,1504524604,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,835387.9,835387.9,21067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524645,2432495.00
09/04/2017 07:30,2,0.059,ALERT,213.51,301.17,59.991,1504524604,"201051344000853","219011344069620",28.41,15.00,0,299.07,302.98,1.7,0.0,0.000,836892.1,836892.1,21100,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1504524646,2432496.00
09/04/2017 07:30,2,0.049,ALERT,212.83,300.57,59.991,1504524604,"201051344000685","219011344069620",28.13,15.30,0,298.77,302.07,1.4,0.0,0.000,829991.4,829991.4,21119,0,0,0,L,1122011218,0,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1504524648,2432497.00
09/04/2017 07:30,2,0.000,ALERT,212.61,299.97,59.996,1504524604,"201051344000917","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,826663.8,826663.8,21114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524650,2432498.00
09/04/2017 07:30,2,0.000,ALERT,212.83,300.57,59.991,1504524604,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,834726.4,834726.4,21096,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524652,2432499.00
09/04/2017 07:30,2,0.062,ALERT,212.83,299.67,59.991,1504524604,"201051344000651","219011344069620",28.13,14.70,0,298.17,301.77,1.8,0.0,0.000,823768.9,823768.9,21088,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1504524654,2432500.00
09/04/2017 07:30,2,0.039,ALERT,211.93,299.67,59.981,1504524604,"274151322000088","219011344069620",17.00,16.00,0,298.47,302.07,0.7,0.0,0.000,1025919.2,1025919.2,20973,0,0,0,L,1151911521,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1504524655,2432501.00
09/04/2017 07:30,2,0.010,ALERT,212.83,299.37,59.981,1504524604,"274151322000068","219011344069620",38.51,16.30,0,297.87,368.50,0.0,0.0,0.000,895346.2,895346.2,21411,0,0,0,L,1151911521,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1504524657,2432502.00
09/04/2017 07:30,2,0.000,ALERT,212.16,300.27,59.965,1504524604,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,819341.3,819341.3,21047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524659,2432503.00
09/04/2017 07:30,2,0.074,ALERT,212.38,301.47,59.975,1504524604,"201051344000594","219011344069620",28.61,15.30,0,298.77,302.98,2.2,0.2,0.000,838940.4,838940.4,21083,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1504524661,2432504.00
09/04/2017 07:30,2,0.000,ALERT,212.61,299.97,59.981,1504524604,"201051344001203","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,829516.3,829516.3,21115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524663,2432505.00
09/04/2017 07:30,2,0.049,ALERT,212.16,300.87,59.970,1504524604,"274151322000054","219011344069620",17.91,16.30,0,298.47,302.68,0.9,0.0,0.000,1041353.7,1041353.7,20942,0,0,0,L,1151911521,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1504524664,2432506.00
09/04/2017 07:30,2,0.074,ALERT,213.06,300.57,59.970,1504524604,"201051344000867","219011344069620",27.99,15.50,0,298.77,302.98,2.1,0.1,0.000,823082.3,823082.3,21114,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1504524666,2432507.00
09/04/2017 07:30,2,0.000,ALERT,212.61,300.27,59.965,1504524604,"201051344001093","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,826649.3,826649.3,21119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504524668,2432508.00
09/04/2017 07:30,2,0.035,ALERT,212.61,301.17,59.981,1504524604,"201051344000900","219011344069620",28.11,15.30,0,299.07,302.68,1.0,0.0,0.000,845215.3,845215.3,21117,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1504524670,2432509.00
