ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 07:30,2,0.072,ALERT,212.83,300.27,59.981,1504524604,"201051344000648","219011344069620",28.29,14.70,0,298.77,302.68,2.1,0.1,0.000,831217.1,831217.1,21083,0,0,0,L,1122011218,0,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1504524672,2432510.00
09/04/2017 07:30,2,0.080,ALERT,212.83,301.47,59.981,1504524604,"201051344000569","219011344069620",28.01,15.30,0,299.67,303.58,2.3,0.3,0.000,846696.5,846696.5,21053,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1504524674,2432511.00
09/04/2017 07:30,2,0.084,ALERT,212.83,301.17,59.944,1504524604,"201051344000983","219011344069620",28.27,15.50,0,299.37,302.98,2.4,0.4,0.000,837697.9,837697.9,21088,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1504524675,2432512.00
09/04/2017 07:30,2,0.057,ALERT,212.83,300.87,59.938,1504524604,"201051344001158","219011344069620",28.17,15.00,0,298.17,302.07,1.6,0.0,0.000,821242.2,821242.2,21091,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1504524677,2432513.00
09/04/2017 07:30,2,0.074,ALERT,213.29,301.47,59.975,1504524604,"201051344000576","219011344069620",27.67,15.30,0,299.07,302.68,2.1,0.1,0.000,835823.1,835823.1,21107,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1504524679,2432514.00
09/04/2017 07:30,2,0.061,ALERT,212.61,299.37,59.986,1504524604,"274151322000087","219011344069620",15.03,16.30,0,297.57,301.47,0.9,0.0,0.000,1017183.5,1017183.5,21219,0,0,0,L,1151911521,0,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1504524681,2432515.00
09/04/2017 07:45,2,0.164,ALERT,213.06,326.12,60.012,1504525503,"201051344000645","219011344069620",24.23,16.00,0,299.37,338.14,4.0,2.0,0.000,834735.5,834735.5,21077,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1504525505,2432516.00
09/04/2017 07:45,2,0.096,ALERT,212.61,338.74,59.981,1504525503,"274151322000085","219011344069620",25.84,16.30,0,298.17,340.85,2.5,0.5,0.004,1035686.2,1035686.2,20965,0,0,0,L,1151911521,0,122.68,122.23,0100,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1504525507,2432517.00
09/04/2017 07:45,2,0.189,ALERT,213.06,338.14,59.959,1504525503,"201051344000633","219011344069620",23.66,15.50,0,297.26,338.44,4.6,2.5,0.000,821979.0,821979.0,21132,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1504525509,2432518.00
09/04/2017 07:45,2,0.203,ALERT,212.83,327.92,59.975,1504525503,"201051344000469","219011344069620",23.04,15.00,0,298.17,337.84,4.8,2.7,0.000,826082.1,826082.1,21091,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1504525511,2432519.00
09/04/2017 07:45,2,0.189,ALERT,212.16,324.02,59.975,1504525503,"201051344000646","219011344069620",23.70,15.50,0,297.57,337.24,4.6,2.5,0.000,820138.1,820138.1,21085,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1504525513,2432520.00
09/04/2017 07:45,2,0.111,ALERT,212.16,341.45,59.954,1504525503,"274151322000052","219011344069620",26.84,16.70,0,297.87,342.65,3.1,1.1,0.000,1079765.6,1079765.6,20962,0,0,0,L,1151911521,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1504525514,2432521.00
09/04/2017 07:45,2,0.197,ALERT,212.83,327.62,60.007,1504525503,"201051344000585","219011344069620",23.54,15.50,0,297.87,337.84,4.8,2.7,0.000,834668.2,834668.2,21080,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1504525516,2432522.00
09/04/2017 07:45,2,0.189,ALERT,212.38,312.29,59.986,1504525503,"201051344001230","219011344069620",21.33,15.50,0,298.77,317.10,4.1,2.0,0.000,824550.0,824550.0,21128,0,0,0,L,1122011218,0,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1504525518,2432523.00
09/04/2017 07:45,2,0.182,ALERT,213.06,333.93,59.949,1504525503,"201051344000582","219011344069620",24.47,15.50,0,299.37,338.44,4.6,2.5,0.000,813393.7,813393.7,21069,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1504525520,2432524.00
09/04/2017 07:45,2,0.207,ALERT,212.38,329.73,59.996,1504525503,"201051344000955","219011344069620",23.28,15.80,0,298.47,336.64,4.9,2.8,0.000,833877.5,833877.5,21092,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1504525522,2432525.00
09/04/2017 07:45,2,0.000,ALERT,212.38,299.97,59.991,1504525503,"274151322000094","219011344069620",40.55,15.80,0,297.57,385.03,0.0,0.0,0.000,894319.2,894319.2,21402,0,0,0,L,1151911521,0,121.55,122.68,0002,13,0,0,0,0,0,0,189,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1504525524,2432526.00
09/04/2017 07:45,2,0.223,ALERT,212.61,332.43,59.959,1504525503,"201051344000579","219011344069620",23.52,15.80,0,299.67,337.84,5.3,3.2,0.000,844504.4,844504.4,21092,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1504525525,2432527.00
09/04/2017 07:45,2,0.193,ALERT,212.38,338.74,59.991,1504525503,"201051344000890","219011344069620",24.59,16.00,0,299.07,339.95,4.8,2.7,0.000,828016.3,828016.3,21091,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1504525527,2432528.00
09/04/2017 07:45,2,0.170,ALERT,212.83,333.03,59.970,1504525503,"201051344000438","219011344069620",26.80,15.50,0,298.77,338.14,4.7,2.6,0.000,830189.3,830189.3,21078,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1504525529,2432529.00
09/04/2017 07:45,2,0.166,ALERT,212.83,301.17,59.996,1504525503,"201051344000417","219011344069620",19.00,15.80,0,298.17,302.37,3.2,1.2,0.000,733870.1,733870.1,21121,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504525531,2432530.00
09/04/2017 07:45,2,0.088,ALERT,212.38,336.64,59.970,1504525503,"274151322000083","219011344069620",27.17,16.30,0,298.17,339.04,2.4,0.4,0.000,1068828.9,1068828.9,20979,0,0,0,L,1151911521,0,122.01,122.23,0100,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1504525533,2432531.00
09/04/2017 07:45,2,0.080,ACTIVE,212.83,335.74,59.991,1504525503,"274151322000076","219011344069620",28.57,16.30,0,297.87,336.94,2.3,0.3,0.000,1141555.4,1141555.4,20966,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504525534,2432532.00
09/04/2017 07:45,2,0.164,ALERT,212.61,347.16,59.991,1504525503,"201051344000868","219011344069620",27.02,15.80,0,299.67,347.76,4.5,2.5,0.000,824374.6,824374.6,21104,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1504525535,2432533.00
09/04/2017 07:45,2,0.078,ALERT,212.16,329.13,59.986,1504525503,"274151322000095","219011344069620",27.93,15.80,0,298.77,338.74,2.2,0.2,0.000,1130539.3,1130539.3,20997,0,0,0,L,1151911521,0,122.01,122.01,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1504525537,2432534.00
09/04/2017 07:45,2,0.137,ALERT,212.38,302.07,59.991,1504525503,"201051344000988","219011344069620",17.89,15.80,0,296.66,302.98,2.5,0.5,0.000,706134.1,706134.1,21072,0,0,0,L,1122011218,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1504525539,2432535.00
09/04/2017 07:45,2,0.170,ALERT,212.61,343.55,59.991,1504525503,"201051344001025","219011344069620",27.08,15.30,0,298.17,345.66,4.6,2.5,0.000,831458.6,831458.6,21075,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1504525541,2432536.00
09/04/2017 07:45,2,0.162,ALERT,212.61,343.25,59.991,1504525503,"201051344000458","219011344069620",27.43,16.30,0,299.37,344.45,4.5,2.5,0.000,835388.1,835388.1,21069,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1504525543,2432537.00
09/04/2017 07:45,2,0.170,ALERT,213.06,361.59,59.996,1504525503,"201051344000853","219011344069620",26.72,15.80,0,299.07,363.09,4.6,2.5,0.000,836892.3,836892.3,21102,0,0,0,L,1122011218,0,122.23,122.23,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1504525544,2432538.00
09/04/2017 07:45,2,0.139,ALERT,212.83,347.16,59.965,1504525503,"201051344000685","219011344069620",27.59,15.80,0,297.87,347.76,3.9,1.9,0.000,829991.5,829991.5,21121,0,0,0,L,1122011218,0,122.46,121.55,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1504525546,2432539.00
09/04/2017 07:45,2,0.191,ALERT,212.61,353.47,59.996,1504525503,"201051344000917","219011344069620",24.23,16.30,0,297.26,354.07,4.7,2.6,0.000,826664.0,826664.0,21116,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504525548,2432540.00
09/04/2017 07:45,2,0.152,ALERT,212.83,349.26,59.986,1504525503,"201051344001145","219011344069620",27.83,15.80,0,298.77,350.17,4.3,2.2,0.000,834726.5,834726.5,21098,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1504525550,2432541.00
09/04/2017 07:45,2,0.201,ALERT,212.83,364.59,60.023,1504525503,"201051344000651","219011344069620",25.15,15.30,0,297.87,365.49,5.1,3.0,0.000,823769.2,823769.2,21090,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1504525552,2432542.00
09/04/2017 07:45,2,0.102,ALERT,211.70,338.14,59.954,1504525503,"274151322000088","219011344069620",23.87,17.00,0,297.87,343.85,2.5,0.5,0.000,1025919.2,1025919.2,20975,0,0,0,L,1151911521,0,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504525553,2432543.00
09/04/2017 07:45,2,0.076,ALERT,212.83,336.34,59.986,1504525503,"274151322000068","219011344069620",28.37,17.00,0,297.26,391.94,2.2,0.2,0.000,895346.2,895346.2,21413,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,196,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1504525555,2432544.00
09/04/2017 07:45,2,0.197,ALERT,212.16,336.64,59.986,1504525503,"201051344001135","219011344069620",25.86,15.80,0,298.47,347.16,5.2,3.1,0.004,819341.6,819341.6,21049,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1504525557,2432545.00
09/04/2017 07:45,2,0.205,ALERT,212.16,337.54,59.975,1504525503,"201051344000594","219011344069620",24.89,15.80,0,299.07,366.40,5.2,3.1,0.004,838940.6,838940.6,21085,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1504525559,2432546.00
09/04/2017 07:45,2,0.172,ALERT,212.61,337.54,59.981,1504525503,"201051344001203","219011344069620",27.35,15.80,0,298.17,356.78,4.8,2.7,0.004,829516.6,829516.6,21117,0,0,0,L,1122011218,0,122.23,121.55,0200,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504525561,2432547.00
09/04/2017 07:45,2,0.113,ALERT,212.16,338.74,59.970,1504525503,"274151322000054","219011344069620",25.70,17.00,0,298.17,355.58,2.9,0.9,0.000,1041353.7,1041353.7,20944,0,0,0,L,1151911521,0,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504525563,2432548.00
09/04/2017 07:45,2,0.199,ALERT,212.83,336.94,59.986,1504525503,"201051344000867","219011344069620",25.35,16.00,0,298.47,367.90,5.1,3.0,0.000,823082.5,823082.5,21116,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1504525564,2432549.00
09/04/2017 07:45,2,0.207,ALERT,212.61,337.84,59.986,1504525503,"201051344001093","219011344069620",26.48,16.30,0,298.17,362.79,5.6,3.5,0.009,826649.7,826649.7,21121,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504525566,2432550.00
09/04/2017 07:45,2,0.150,ALERT,212.38,338.44,60.023,1504525503,"201051344000900","219011344069620",25.29,15.80,0,298.77,367.00,3.9,1.8,0.004,845215.3,845215.3,21119,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1504525568,2432551.00
09/04/2017 07:45,2,0.205,ALERT,212.83,337.84,59.975,1504525503,"201051344000648","219011344069620",25.39,15.30,0,298.77,367.90,5.3,3.2,0.009,831217.3,831217.3,21085,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1504525570,2432552.00
09/04/2017 07:45,2,0.197,ALERT,212.61,338.14,59.975,1504525503,"201051344000569","219011344069620",25.60,15.80,0,299.67,369.70,5.2,3.1,0.009,846696.7,846696.7,21055,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1504525572,2432553.00
09/04/2017 07:45,2,0.180,ALERT,212.61,337.84,59.975,1504525503,"201051344000983","219011344069620",27.77,16.00,0,299.37,354.67,5.1,3.0,0.004,837698.1,837698.1,21090,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1504525573,2432554.00
09/04/2017 07:45,2,0.182,ALERT,212.61,337.84,59.981,1504525503,"201051344001158","219011344069620",25.68,15.50,0,298.47,368.20,4.7,2.6,0.000,821242.4,821242.4,21093,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1504525575,2432555.00
09/04/2017 07:45,2,0.207,ALERT,213.06,339.34,59.975,1504525503,"201051344000576","219011344069620",24.47,15.50,0,299.07,357.38,5.2,3.0,0.004,835823.3,835823.3,21109,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1504525577,2432556.00
09/04/2017 07:45,2,0.127,ALERT,212.38,339.04,59.975,1504525503,"274151322000087","219011344069620",24.67,17.00,0,297.26,349.86,3.2,1.2,0.004,1017183.5,1017183.5,21221,0,0,0,L,1151911521,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504525579,2432557.00
09/04/2017 08:00,2,0.217,ACTIVE,213.29,339.04,60.007,1504526403,"201051344000645","219011344069620",26.66,17.00,0,299.37,362.19,5.9,3.8,0.018,834736.5,834736.5,21079,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526404,2432558.00
09/04/2017 08:00,2,0.160,ACTIVE,212.16,338.44,60.007,1504526403,"274151322000085","219011344069620",25.84,17.80,0,299.07,342.35,4.2,2.1,0.022,1035686.8,1035686.8,20967,0,0,0,L,1151911521,0,122.68,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526405,2432559.00
09/04/2017 08:00,2,0.234,ACTIVE,213.51,340.25,60.012,1504526403,"201051344000633","219011344069620",27.25,16.70,0,298.47,366.40,6.5,4.4,0.022,821980.1,821980.1,21134,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526406,2432560.00
09/04/2017 08:00,2,0.227,ACTIVE,212.83,338.74,60.012,1504526403,"201051344000469","219011344069620",28.69,16.00,0,298.47,352.87,6.7,4.5,0.013,826083.2,826083.2,21093,0,0,0,L,1122011218,0,121.10,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526407,2432561.00
09/04/2017 08:00,2,0.230,ACTIVE,212.38,338.44,60.012,1504526403,"201051344000646","219011344069620",27.53,16.70,0,299.07,360.99,6.5,4.3,0.013,820139.2,820139.2,21087,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526408,2432562.00
09/04/2017 08:00,2,0.184,ALERT,211.93,337.54,60.023,1504526403,"274151322000052","219011344069620",26.56,18.30,0,298.77,342.35,4.9,2.8,0.009,1079766.4,1079766.4,20964,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526410,2432563.00
09/04/2017 08:00,2,0.246,ACTIVE,212.83,338.74,59.991,1504526403,"201051344000585","219011344069620",27.41,17.00,0,299.07,353.17,6.9,4.7,0.009,834669.4,834669.4,21082,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526411,2432564.00
09/04/2017 08:00,2,0.234,ACTIVE,212.61,337.84,60.018,1504526403,"201051344001230","219011344069620",26.00,16.70,0,300.27,354.37,6.2,4.1,0.013,824551.1,824551.1,21130,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526412,2432565.00
09/04/2017 08:00,2,0.205,ACTIVE,213.06,338.74,60.018,1504526403,"201051344000582","219011344069620",28.69,16.30,0,300.27,345.36,6.0,3.8,0.009,813394.7,813394.7,21071,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526413,2432566.00
09/04/2017 08:00,2,0.256,ACTIVE,212.38,338.14,60.012,1504526403,"201051344000955","219011344069620",27.31,16.70,0,299.37,342.05,7.1,4.9,0.018,833878.7,833878.7,21094,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526413,2432567.00
09/04/2017 08:00,2,0.098,ALERT,212.16,338.14,60.012,1504526403,"274151322000094","219011344069620",30.04,17.30,0,298.47,391.34,3.0,1.0,0.009,894319.4,894319.4,21404,0,0,0,L,1151911521,0,121.55,122.46,0002,13,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526415,2432568.00
09/04/2017 08:00,2,0.248,ACTIVE,212.83,338.14,60.012,1504526403,"201051344000579","219011344069620",28.80,17.00,0,299.97,342.95,7.3,5.1,0.013,844505.8,844505.8,21094,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526416,2432569.00
09/04/2017 08:00,2,0.246,ACTIVE,212.61,338.14,60.007,1504526403,"201051344000890","219011344069620",27.41,17.00,0,299.97,342.05,6.8,4.7,0.018,828017.5,828017.5,21093,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526417,2432570.00
09/04/2017 08:00,2,0.232,ACTIVE,212.83,338.44,59.981,1504526403,"201051344000438","219011344069620",28.17,16.70,0,299.67,343.25,6.7,4.5,0.013,830190.5,830190.5,21080,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526419,2432571.00
09/04/2017 08:00,2,0.262,ACTIVE,212.83,338.74,59.991,1504526403,"201051344000417","219011344069620",17.89,16.70,0,299.07,341.45,4.8,2.7,0.009,733870.7,733870.7,21123,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526419,2432572.00
09/04/2017 08:00,2,0.168,ACTIVE,211.93,338.44,60.007,1504526403,"274151322000083","219011344069620",25.62,18.00,0,299.37,342.65,4.3,2.3,0.013,1068829.5,1068829.5,20981,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526420,2432573.00
09/04/2017 08:00,2,0.111,ACTIVE,212.61,339.04,60.007,1504526403,"274151322000076","219011344069620",30.18,18.00,0,304.78,342.05,3.4,1.4,0.013,1141555.8,1141555.8,20967,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526421,2432574.00
09/04/2017 08:00,2,0.230,ACTIVE,212.61,338.74,60.012,1504526403,"201051344000868","219011344069620",27.12,16.70,0,299.67,347.16,6.4,4.2,0.013,824375.7,824375.7,21106,0,0,0,L,1122011218,0,121.33,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526422,2432575.00
09/04/2017 08:00,2,0.160,ACTIVE,212.16,338.14,59.991,1504526403,"274151322000095","219011344069620",26.00,17.50,0,299.97,341.45,4.3,2.2,0.009,1130539.9,1130539.9,20999,0,0,0,L,1151911521,0,122.23,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526423,2432576.00
09/04/2017 08:00,2,0.197,ALERT,212.61,339.34,60.007,1504526403,"201051344000988","219011344069620",17.89,16.70,0,297.57,363.99,3.6,1.5,0.009,706134.5,706134.5,21074,0,0,0,L,1122011218,0,121.10,122.01,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526425,2432577.00
09/04/2017 08:00,2,0.229,ACTIVE,212.61,337.24,60.012,1504526403,"201051344001025","219011344069620",27.53,16.30,0,298.77,345.66,6.4,4.2,0.013,831459.7,831459.7,21077,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526426,2432578.00
09/04/2017 08:00,2,0.230,ACTIVE,212.83,337.84,60.007,1504526403,"201051344000458","219011344069620",27.51,17.50,0,299.37,344.15,6.5,4.3,0.013,835389.2,835389.2,21071,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526427,2432579.00
09/04/2017 08:00,2,0.230,ACTIVE,213.29,339.95,60.007,1504526403,"201051344000853","219011344069620",26.22,16.70,0,299.37,360.99,6.2,4.0,0.013,836893.3,836893.3,21104,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526428,2432580.00
09/04/2017 08:00,2,0.205,ACTIVE,212.83,339.34,59.970,1504526403,"201051344000685","219011344069620",27.89,17.00,0,299.07,347.46,5.8,3.7,0.013,829992.5,829992.5,21123,0,0,0,L,1122011218,0,122.68,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526429,2432581.00
09/04/2017 08:00,2,0.227,ACTIVE,212.83,339.34,60.028,1504526403,"201051344000917","219011344069620",26.56,17.50,0,298.17,353.77,6.1,4.0,0.004,826665.0,826665.0,21118,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526430,2432582.00
09/04/2017 08:00,2,0.215,ACTIVE,213.06,338.74,60.002,1504526403,"201051344001145","219011344069620",27.21,16.70,0,299.67,349.86,6.0,3.8,0.013,834727.5,834727.5,21100,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526431,2432583.00
09/04/2017 08:00,2,0.223,ACTIVE,212.83,338.44,60.018,1504526403,"201051344000651","219011344069620",27.57,16.00,0,298.47,364.89,6.2,4.1,0.013,823770.2,823770.2,21092,0,0,0,L,1122011218,0,122.46,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526431,2432584.00
09/04/2017 08:00,2,0.146,ALERT,211.70,337.84,59.996,1504526403,"274151322000088","219011344069620",25.58,18.00,0,298.77,342.35,3.8,1.7,0.013,1025919.7,1025919.7,20977,0,0,0,L,1151911521,0,122.46,121.78,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526433,2432585.00
09/04/2017 08:00,2,0.115,ACTIVE,212.83,339.65,60.034,1504526403,"274151322000068","219011344069620",30.26,18.30,0,298.17,389.84,3.5,1.5,0.009,895346.6,895346.6,21415,0,0,0,L,1151911521,0,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526434,2432586.00
09/04/2017 08:00,2,0.238,ACTIVE,212.38,337.24,60.007,1504526403,"201051344001135","219011344069620",27.17,16.70,0,299.37,342.05,6.6,4.4,0.018,819342.7,819342.7,21051,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526435,2432587.00
09/04/2017 08:00,2,0.229,ACTIVE,212.61,338.14,59.996,1504526403,"201051344000594","219011344069620",27.97,17.00,0,299.07,342.35,6.5,4.4,0.013,838941.7,838941.7,21087,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526436,2432588.00
09/04/2017 08:00,2,0.230,ACTIVE,212.83,337.84,59.996,1504526403,"201051344001203","219011344069620",27.55,16.70,0,299.07,343.85,6.5,4.3,0.009,829517.7,829517.7,21119,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526437,2432589.00
09/04/2017 08:00,2,0.158,ACTIVE,211.93,338.14,60.007,1504526403,"274151322000054","219011344069620",25.86,18.70,0,321.31,358.58,4.1,2.1,0.018,1041354.3,1041354.3,20946,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526438,2432590.00
09/04/2017 08:00,2,0.227,ACTIVE,212.83,338.14,59.996,1504526403,"201051344000867","219011344069620",27.43,17.30,0,298.77,342.65,6.3,4.2,0.009,823083.6,823083.6,21118,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526439,2432591.00
09/04/2017 08:00,2,0.242,ACTIVE,212.61,338.74,60.002,1504526403,"201051344001093","219011344069620",27.49,17.30,0,299.07,343.25,6.8,4.6,0.009,826650.8,826650.8,21123,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526440,2432592.00
09/04/2017 08:00,2,0.180,ACTIVE,212.61,338.14,59.996,1504526403,"201051344000900","219011344069620",27.02,16.30,0,299.07,342.05,5.0,2.9,0.018,845216.1,845216.1,21121,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526441,2432593.00
09/04/2017 08:00,2,0.230,ACTIVE,212.83,338.14,59.959,1504526403,"201051344000648","219011344069620",27.47,16.00,0,298.77,343.25,6.4,4.3,0.018,831218.4,831218.4,21087,0,0,0,L,1122011218,0,121.33,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526442,2432594.00
09/04/2017 08:00,2,0.227,ACTIVE,212.61,337.84,60.007,1504526403,"201051344000569","219011344069620",27.41,16.70,0,300.27,342.65,6.4,4.2,0.018,846697.8,846697.8,21057,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526442,2432595.00
09/04/2017 08:00,2,0.236,ACTIVE,212.61,338.44,60.002,1504526403,"201051344000983","219011344069620",27.15,17.00,0,299.67,342.35,6.5,4.3,0.018,837699.3,837699.3,21092,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526443,2432596.00
09/04/2017 08:00,2,0.203,ACTIVE,212.83,337.54,60.002,1504526403,"201051344001158","219011344069620",28.05,16.30,0,298.77,342.35,5.8,3.7,0.009,821243.4,821243.4,21095,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526444,2432597.00
09/04/2017 08:00,2,0.229,ACTIVE,213.06,339.34,60.002,1504526403,"201051344000576","219011344069620",27.14,16.30,0,299.07,343.85,6.3,4.2,0.013,835824.4,835824.4,21111,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526445,2432598.00
09/04/2017 08:00,2,0.170,ACTIVE,212.16,338.44,59.996,1504526403,"274151322000087","219011344069620",25.35,19.00,0,298.17,342.35,4.4,2.3,0.018,1017184.2,1017184.2,21223,0,0,0,L,1151911521,0,122.01,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504526446,2432599.00
09/04/2017 08:15,2,0.260,ACTIVE,213.06,338.74,59.996,1504527303,"201051344000645","219011344069620",27.67,17.50,0,333.63,343.85,7.3,5.1,0.031,834737.8,834737.8,21080,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527304,2432600.00
09/04/2017 08:15,2,0.211,ACTIVE,212.16,338.74,59.965,1504527303,"274151322000085","219011344069620",25.19,18.70,0,335.44,342.65,5.4,3.3,0.027,1035687.6,1035687.6,20968,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527305,2432601.00
09/04/2017 08:15,2,0.275,ACTIVE,213.06,340.25,59.991,1504527303,"201051344000633","219011344069620",28.05,17.30,0,319.21,356.48,7.8,5.7,0.031,821981.5,821981.5,21135,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527306,2432602.00
09/04/2017 08:15,2,0.279,ACTIVE,212.61,337.84,60.007,1504527303,"201051344000469","219011344069620",28.15,16.30,0,315.90,355.28,8.0,5.8,0.031,826084.7,826084.7,21094,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527307,2432603.00
09/04/2017 08:15,2,0.287,ACTIVE,212.16,338.44,59.991,1504527303,"201051344000646","219011344069620",27.04,17.30,0,331.23,345.36,7.9,5.7,0.027,820140.6,820140.6,21088,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527308,2432604.00
09/04/2017 08:15,2,0.229,ACTIVE,211.70,336.94,59.981,1504527303,"274151322000052","219011344069620",27.00,19.30,0,334.84,342.95,6.3,4.1,0.027,1079767.4,1079767.4,20966,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527309,2432605.00
09/04/2017 08:15,2,0.291,ACTIVE,212.83,339.04,59.975,1504527303,"201051344000585","219011344069620",27.89,17.50,0,333.03,343.55,8.3,6.1,0.027,834670.9,834670.9,21083,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527310,2432606.00
09/04/2017 08:15,2,0.271,ACTIVE,212.61,337.54,59.991,1504527303,"201051344001230","219011344069620",27.37,17.30,0,320.41,351.67,7.6,5.4,0.027,824552.4,824552.4,21131,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527311,2432607.00
09/04/2017 08:15,2,0.273,ACTIVE,213.06,339.04,59.981,1504527303,"201051344000582","219011344069620",27.45,17.00,0,323.11,350.17,7.6,5.4,0.031,813396.1,813396.1,21072,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527311,2432608.00
09/04/2017 08:15,2,0.285,ACTIVE,212.16,337.84,59.996,1504527303,"201051344000955","219011344069620",28.55,17.50,0,332.13,342.35,8.3,6.1,0.027,833880.2,833880.2,21095,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527312,2432609.00
09/04/2017 08:15,2,0.131,ACTIVE,212.16,338.74,59.986,1504527303,"274151322000094","219011344069620",30.71,18.30,0,336.04,395.55,4.1,2.0,0.018,894320.0,894320.0,21406,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527313,2432610.00
09/04/2017 08:15,2,0.311,ACTIVE,212.61,338.14,59.986,1504527303,"201051344000579","219011344069620",27.61,17.50,0,327.32,348.36,8.7,6.5,0.031,844507.4,844507.4,21095,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527314,2432611.00
09/04/2017 08:15,2,0.285,ACTIVE,212.61,338.14,59.996,1504527303,"201051344000890","219011344069620",28.49,17.80,0,332.43,343.85,8.3,6.1,0.027,828019.1,828019.1,21094,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527315,2432612.00
09/04/2017 08:15,2,0.283,ACTIVE,212.83,338.14,59.991,1504527303,"201051344000438","219011344069620",27.59,17.30,0,329.43,347.16,8.0,5.7,0.027,830191.9,830191.9,21081,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527316,2432613.00
09/04/2017 08:15,2,0.318,ALERT,212.61,338.44,59.996,1504527303,"201051344000417","219011344069620",17.87,17.30,0,299.07,342.35,5.8,3.7,0.009,733871.6,733871.6,21124,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527318,2432614.00
09/04/2017 08:15,2,0.209,ACTIVE,212.16,338.14,59.986,1504527303,"274151322000083","219011344069620",26.20,19.00,0,335.44,342.95,5.5,3.4,0.022,1068830.4,1068830.4,20982,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527319,2432615.00
09/04/2017 08:15,2,0.135,ACTIVE,212.83,338.74,59.986,1504527303,"274151322000076","219011344069620",30.59,19.00,0,334.84,344.45,4.2,2.1,0.009,1141556.3,1141556.3,20968,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527320,2432616.00
09/04/2017 08:15,2,0.283,ACTIVE,212.38,337.54,59.986,1504527303,"201051344000868","219011344069620",26.96,17.00,0,332.13,344.15,7.8,5.6,0.027,824377.1,824377.1,21107,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527321,2432617.00
09/04/2017 08:15,2,0.197,ACTIVE,211.93,337.84,59.970,1504527303,"274151322000095","219011344069620",27.19,18.70,0,335.14,342.05,5.5,3.4,0.027,1130540.8,1130540.8,21000,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527322,2432618.00
09/04/2017 08:15,2,0.254,ACTIVE,212.38,339.04,59.986,1504527303,"201051344000988","219011344069620",17.89,17.30,0,297.26,343.55,4.6,2.5,0.018,706135.1,706135.1,21076,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527323,2432619.00
09/04/2017 08:15,2,0.277,ACTIVE,212.61,337.54,59.970,1504527303,"201051344001025","219011344069620",27.63,17.00,0,333.33,342.95,7.8,5.6,0.027,831461.1,831461.1,21078,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527323,2432620.00
09/04/2017 08:15,2,0.273,ACTIVE,212.38,337.54,59.981,1504527303,"201051344000458","219011344069620",27.81,17.80,0,331.83,345.66,7.7,5.5,0.031,835390.6,835390.6,21072,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527324,2432621.00
09/04/2017 08:15,2,0.266,ACTIVE,213.06,339.34,59.986,1504527303,"201051344000853","219011344069620",27.83,17.30,0,333.93,346.56,7.5,5.3,0.027,836894.6,836894.6,21105,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527325,2432622.00
09/04/2017 08:15,2,0.240,ACTIVE,213.06,340.25,59.975,1504527303,"201051344000685","219011344069620",28.65,17.50,0,317.40,357.68,7.0,4.8,0.022,829993.8,829993.8,21124,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527326,2432623.00
09/04/2017 08:15,2,0.254,ACTIVE,212.83,339.34,60.002,1504527303,"201051344000917","219011344069620",28.17,18.00,0,322.51,352.27,7.2,5.1,0.022,826666.3,826666.3,21119,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527327,2432624.00
09/04/2017 08:15,2,0.256,ACTIVE,213.06,339.34,59.981,1504527303,"201051344001145","219011344069620",27.57,17.30,0,325.82,351.67,7.2,5.0,0.027,834728.8,834728.8,21101,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527328,2432625.00
09/04/2017 08:15,2,0.270,ACTIVE,212.83,339.04,59.981,1504527303,"201051344000651","219011344069620",27.47,17.00,0,328.22,348.06,7.5,5.3,0.027,823771.6,823771.6,21093,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527329,2432626.00
09/04/2017 08:15,2,0.184,ACTIVE,211.93,338.44,59.975,1504527303,"274151322000088","219011344069620",25.94,19.00,0,334.84,342.05,4.8,2.8,0.009,1025920.4,1025920.4,20979,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527330,2432627.00
09/04/2017 08:15,2,0.143,ACTIVE,212.61,339.65,59.981,1504527303,"274151322000068","219011344069620",31.03,19.50,0,336.04,402.46,4.5,2.4,0.013,895347.3,895347.3,21416,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527331,2432628.00
09/04/2017 08:15,2,0.271,ACTIVE,212.38,338.44,59.981,1504527303,"201051344001135","219011344069620",28.37,17.30,0,332.73,342.65,7.9,5.7,0.035,819344.2,819344.2,21052,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527332,2432629.00
09/04/2017 08:15,2,0.271,ACTIVE,212.38,337.84,59.981,1504527303,"201051344000594","219011344069620",28.37,17.50,0,326.72,347.46,7.8,5.6,0.027,838943.2,838943.2,21088,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527333,2432630.00
09/04/2017 08:15,2,0.273,ACTIVE,212.83,338.44,59.981,1504527303,"201051344001203","219011344069620",27.41,17.30,0,331.53,347.16,7.6,5.4,0.027,829519.1,829519.1,21120,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527334,2432631.00
09/04/2017 08:15,2,0.193,ACTIVE,212.16,337.24,59.981,1504527303,"274151322000054","219011344069620",25.88,19.50,0,334.54,342.65,5.1,3.0,0.013,1041355.1,1041355.1,20947,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527334,2432632.00
09/04/2017 08:15,2,0.275,ACTIVE,212.83,337.54,59.981,1504527303,"201051344000867","219011344069620",27.53,17.50,0,323.11,351.67,7.7,5.5,0.027,823085.0,823085.0,21119,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527335,2432633.00
09/04/2017 08:15,2,0.275,ACTIVE,212.61,339.34,60.012,1504527303,"201051344001093","219011344069620",28.25,17.80,0,314.70,356.18,7.9,5.7,0.027,826652.3,826652.3,21124,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527336,2432634.00
09/04/2017 08:15,2,0.232,ACTIVE,212.61,338.44,59.981,1504527303,"201051344000900","219011344069620",27.25,17.00,0,329.13,346.26,6.5,4.3,0.031,845217.2,845217.2,21122,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527337,2432635.00
09/04/2017 08:15,2,0.277,ACTIVE,212.83,338.14,59.981,1504527303,"201051344000648","219011344069620",27.65,16.70,0,328.22,348.06,7.8,5.6,0.027,831219.9,831219.9,21088,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527338,2432636.00
09/04/2017 08:15,2,0.270,ACTIVE,212.61,338.14,59.970,1504527303,"201051344000569","219011344069620",27.91,17.50,0,331.83,343.55,7.7,5.5,0.031,846699.2,846699.2,21058,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527339,2432637.00
09/04/2017 08:15,2,0.281,ACTIVE,212.61,338.14,59.975,1504527303,"201051344000983","219011344069620",27.49,17.50,0,331.23,345.06,7.9,5.7,0.031,837700.7,837700.7,21093,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527341,2432638.00
09/04/2017 08:15,2,0.256,ACTIVE,212.61,338.14,59.975,1504527303,"201051344001158","219011344069620",27.83,17.00,0,320.41,352.57,7.2,5.1,0.027,821244.7,821244.7,21096,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527341,2432639.00
09/04/2017 08:15,2,0.264,ACTIVE,213.06,339.04,59.970,1504527303,"201051344000576","219011344069620",28.35,17.00,0,320.11,354.97,7.6,5.4,0.027,835825.8,835825.8,21112,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527342,2432640.00
09/04/2017 08:15,2,0.205,ACTIVE,212.38,339.04,59.981,1504527303,"274151322000087","219011344069620",25.66,20.00,0,334.84,343.25,5.3,3.2,0.022,1017185.1,1017185.1,21224,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504527343,2432641.00
09/04/2017 08:30,2,0.230,ACTIVE,212.83,337.54,59.949,1504528203,"201051344000645","219011344069620",26.90,17.80,0,332.73,348.36,6.3,4.2,0.018,834739.6,834739.6,21081,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528204,2432642.00
09/04/2017 08:30,2,0.168,ACTIVE,211.93,337.54,59.970,1504528203,"274151322000085","219011344069620",25.80,19.50,0,334.84,345.66,4.4,2.3,0.018,1035689.0,1035689.0,20969,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528205,2432643.00
09/04/2017 08:30,2,0.240,ACTIVE,212.83,338.74,59.954,1504528203,"201051344000633","219011344069620",27.91,17.50,0,332.43,349.56,6.8,4.7,0.018,821983.5,821983.5,21136,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528206,2432644.00
09/04/2017 08:30,2,0.252,ACTIVE,212.38,337.24,59.975,1504528203,"201051344000469","219011344069620",27.51,16.70,0,331.23,348.06,7.0,4.9,0.027,826086.6,826086.6,21095,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528207,2432645.00
09/04/2017 08:30,2,0.240,ACTIVE,211.93,336.94,59.965,1504528203,"201051344000646","219011344069620",27.85,17.80,0,331.53,348.36,6.8,4.7,0.018,820142.5,820142.5,21089,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528208,2432646.00
09/04/2017 08:30,2,0.193,ACTIVE,211.70,337.84,59.965,1504528203,"274151322000052","219011344069620",26.30,19.80,0,334.24,345.96,5.2,3.1,0.013,1079769.0,1079769.0,20967,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528209,2432647.00
09/04/2017 08:30,2,0.256,ACTIVE,212.38,337.54,59.970,1504528203,"201051344000585","219011344069620",27.73,18.00,0,332.73,348.66,7.2,5.1,0.018,834673.0,834673.0,21084,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528210,2432648.00
09/04/2017 08:30,2,0.242,ACTIVE,211.93,336.64,59.981,1504528203,"201051344001230","219011344069620",26.22,17.80,0,331.53,346.86,6.5,4.3,0.022,824554.3,824554.3,21132,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528210,2432649.00
09/04/2017 08:30,2,0.236,ACTIVE,212.61,337.54,59.970,1504528203,"201051344000582","219011344069620",27.17,17.50,0,332.73,348.66,6.5,4.4,0.022,813397.9,813397.9,21073,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528211,2432650.00
09/04/2017 08:30,2,0.258,ACTIVE,211.70,336.34,59.970,1504528203,"201051344000955","219011344069620",27.39,18.00,0,331.83,347.46,7.2,5.0,0.018,833882.3,833882.3,21096,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528212,2432651.00
09/04/2017 08:30,2,0.100,ACTIVE,212.16,338.14,59.970,1504528203,"274151322000094","219011344069620",30.10,19.50,0,335.74,417.49,3.1,1.1,0.018,894321.1,894321.1,21407,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528213,2432652.00
