ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 08:30,2,0.268,ACTIVE,212.16,336.64,59.981,1504528203,"201051344000579","219011344069620",27.67,18.00,0,332.43,348.66,7.6,5.4,0.018,844509.5,844509.5,21096,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528214,2432653.00
09/04/2017 08:30,2,0.250,ACTIVE,211.93,336.04,59.970,1504528203,"201051344000890","219011344069620",27.61,18.00,0,332.73,348.06,7.0,4.9,0.018,828021.1,828021.1,21095,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528215,2432654.00
09/04/2017 08:30,2,0.240,ACTIVE,212.16,336.94,59.965,1504528203,"201051344000438","219011344069620",27.79,17.80,0,333.63,348.66,6.8,4.6,0.018,830193.8,830193.8,21082,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528216,2432655.00
09/04/2017 08:30,2,0.268,ACTIVE,212.16,337.24,59.970,1504528203,"201051344000417","219011344069620",17.93,17.80,0,330.03,348.06,4.9,2.8,0.009,733872.8,733872.8,21126,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528217,2432656.00
09/04/2017 08:30,2,0.166,ACTIVE,211.93,338.14,59.959,1504528203,"274151322000083","219011344069620",26.00,19.50,0,334.84,345.96,4.4,2.3,0.013,1068831.9,1068831.9,20983,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528218,2432657.00
09/04/2017 08:30,2,0.111,ACTIVE,212.61,337.84,59.970,1504528203,"274151322000076","219011344069620",30.12,19.80,0,335.74,360.08,3.4,1.4,0.009,1141557.1,1141557.1,20969,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528219,2432658.00
09/04/2017 08:30,2,0.240,ACTIVE,212.16,336.94,60.007,1504528203,"201051344000868","219011344069620",26.80,17.30,0,332.13,347.76,6.5,4.4,0.018,824379.0,824379.0,21108,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528219,2432659.00
09/04/2017 08:30,2,0.158,ACTIVE,212.16,336.34,59.975,1504528203,"274151322000095","219011344069620",26.56,19.30,0,334.84,345.96,4.3,2.2,0.013,1130542.2,1130542.2,21001,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528220,2432660.00
09/04/2017 08:30,2,0.201,ACTIVE,212.16,338.44,59.965,1504528203,"201051344000988","219011344069620",17.95,17.50,0,331.83,346.26,3.7,1.6,0.000,706136.1,706136.1,21077,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528221,2432661.00
09/04/2017 08:30,2,0.230,ACTIVE,211.93,336.04,59.991,1504528203,"201051344001025","219011344069620",27.67,17.50,0,333.03,348.96,6.5,4.3,0.022,831463.0,831463.0,21079,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528222,2432662.00
09/04/2017 08:30,2,0.232,ACTIVE,212.16,336.64,59.965,1504528203,"201051344000458","219011344069620",27.43,18.30,0,332.73,347.76,6.5,4.3,0.013,835392.5,835392.5,21073,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528223,2432663.00
09/04/2017 08:30,2,0.234,ACTIVE,212.83,338.44,59.970,1504528203,"201051344000853","219011344069620",26.22,17.50,0,334.24,349.56,6.3,4.1,0.013,836896.5,836896.5,21106,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528224,2432664.00
09/04/2017 08:30,2,0.205,ACTIVE,212.38,337.84,59.970,1504528203,"201051344000685","219011344069620",27.69,17.80,0,333.03,348.96,5.8,3.6,0.013,829995.5,829995.5,21125,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528225,2432665.00
09/04/2017 08:30,2,0.225,ACTIVE,212.16,337.54,59.970,1504528203,"201051344000917","219011344069620",26.40,18.70,0,331.83,348.36,6.0,3.9,0.013,826668.1,826668.1,21120,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528226,2432666.00
09/04/2017 08:30,2,0.217,ACTIVE,212.38,337.24,59.959,1504528203,"201051344001145","219011344069620",27.15,17.50,0,333.93,348.96,6.0,3.9,0.013,834730.6,834730.6,21102,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528227,2432667.00
09/04/2017 08:30,2,0.229,ACTIVE,212.16,337.54,59.970,1504528203,"201051344000651","219011344069620",26.70,17.30,0,333.33,348.36,6.2,4.1,0.018,823773.4,823773.4,21094,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528228,2432668.00
09/04/2017 08:30,2,0.143,ACTIVE,211.70,337.54,59.959,1504528203,"274151322000088","219011344069620",25.05,19.50,0,334.24,345.66,3.6,1.6,0.013,1025921.7,1025921.7,20980,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528229,2432669.00
09/04/2017 08:30,2,0.113,ACTIVE,212.83,338.74,59.965,1504528203,"274151322000068","219011344069620",30.16,20.70,0,336.04,426.51,3.5,1.4,0.009,895348.6,895348.6,21417,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528230,2432670.00
09/04/2017 08:30,2,0.232,ACTIVE,211.93,335.74,59.965,1504528203,"201051344001135","219011344069620",27.81,17.80,0,331.83,348.06,6.6,4.4,0.013,819346.1,819346.1,21053,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528231,2432671.00
09/04/2017 08:30,2,0.230,ACTIVE,212.16,337.24,59.965,1504528203,"201051344000594","219011344069620",27.37,18.00,0,330.63,348.06,6.4,4.3,0.013,838945.1,838945.1,21089,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528231,2432672.00
09/04/2017 08:30,2,0.230,ACTIVE,212.16,336.04,59.938,1504528203,"201051344001203","219011344069620",27.19,17.80,0,333.33,348.96,6.4,4.2,0.013,829521.0,829521.0,21121,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528232,2432673.00
09/04/2017 08:30,2,0.152,ACTIVE,211.93,337.54,59.954,1504528203,"274151322000054","219011344069620",25.39,20.00,0,334.24,345.66,3.9,1.9,0.004,1041356.5,1041356.5,20948,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528233,2432674.00
09/04/2017 08:30,2,0.229,ACTIVE,212.38,336.34,59.965,1504528203,"201051344000867","219011344069620",27.35,18.00,0,332.43,347.46,6.4,4.2,0.009,823086.9,823086.9,21120,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528234,2432675.00
09/04/2017 08:30,2,0.238,ACTIVE,212.16,336.94,59.959,1504528203,"201051344001093","219011344069620",27.25,18.00,0,332.73,348.36,6.6,4.5,0.009,826654.3,826654.3,21125,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528235,2432676.00
09/04/2017 08:30,2,0.182,ACTIVE,212.16,337.24,59.965,1504528203,"201051344000900","219011344069620",26.98,17.50,0,333.03,347.76,5.0,2.9,0.009,845218.8,845218.8,21123,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528236,2432677.00
09/04/2017 08:30,2,0.229,ACTIVE,212.38,336.94,59.959,1504528203,"201051344000648","219011344069620",27.33,17.00,0,333.03,348.06,6.3,4.2,0.018,831221.8,831221.8,21089,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528237,2432678.00
09/04/2017 08:30,2,0.225,ACTIVE,212.38,336.94,59.959,1504528203,"201051344000569","219011344069620",27.47,17.80,0,333.33,348.06,6.3,4.1,0.013,846701.1,846701.1,21059,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528238,2432679.00
09/04/2017 08:30,2,0.234,ACTIVE,212.38,336.34,59.959,1504528203,"201051344000983","219011344069620",27.23,17.80,0,331.83,347.76,6.5,4.3,0.013,837702.7,837702.7,21094,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528239,2432680.00
09/04/2017 08:30,2,0.217,ACTIVE,212.38,336.64,59.954,1504528203,"201051344001158","219011344069620",26.70,17.30,0,332.13,347.76,5.9,3.8,0.018,821246.5,821246.5,21097,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528240,2432681.00
09/04/2017 08:30,2,0.229,ACTIVE,212.61,337.84,59.954,1504528203,"201051344000576","219011344069620",26.68,17.30,0,333.03,348.66,6.2,4.1,0.013,835827.6,835827.6,21113,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528241,2432682.00
09/04/2017 08:30,2,0.156,ACTIVE,211.93,337.24,59.954,1504528203,"274151322000087","219011344069620",25.64,21.00,0,334.84,345.96,4.0,2.0,0.004,1017186.5,1017186.5,21225,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504528242,2432683.00
09/04/2017 08:45,2,0.373,ACTIVE,212.61,338.44,59.954,1504529103,"201051344000645","219011344069620",27.51,18.00,0,332.43,345.36,10.4,8.1,0.062,834741.1,834741.1,21082,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529104,2432684.00
09/04/2017 08:45,2,0.334,ACTIVE,211.70,338.44,59.954,1504529103,"274151322000085","219011344069620",26.66,20.00,0,334.54,343.85,9.0,6.8,0.053,1035690.1,1035690.1,20970,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529105,2432685.00
09/04/2017 08:45,2,0.381,ACTIVE,212.61,340.25,59.959,1504529103,"201051344000633","219011344069620",28.43,18.00,0,330.93,346.26,11.0,8.7,0.057,821985.1,821985.1,21137,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529106,2432686.00
09/04/2017 08:45,2,0.398,ACTIVE,212.16,337.84,59.959,1504529103,"201051344000469","219011344069620",27.67,17.30,0,331.53,344.45,11.2,8.9,0.057,826088.3,826088.3,21096,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529107,2432687.00
09/04/2017 08:45,2,0.391,ACTIVE,211.70,338.14,59.944,1504529103,"201051344000646","219011344069620",27.89,18.00,0,330.93,343.85,11.1,8.8,0.057,820144.2,820144.2,21090,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529108,2432688.00
09/04/2017 08:45,2,0.365,ACTIVE,211.25,338.14,59.954,1504529103,"274151322000052","219011344069620",27.51,20.30,0,333.63,344.45,10.2,7.9,0.057,1079770.4,1079770.4,20968,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529109,2432689.00
09/04/2017 08:45,2,0.410,ACTIVE,212.16,338.74,59.944,1504529103,"201051344000585","219011344069620",27.91,18.30,0,331.53,344.76,11.7,9.3,0.057,834674.7,834674.7,21085,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529110,2432690.00
09/04/2017 08:45,2,0.379,ACTIVE,211.93,337.24,59.949,1504529103,"201051344001230","219011344069620",27.45,18.00,0,329.13,343.55,10.6,8.3,0.053,824555.8,824555.8,21133,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529111,2432691.00
09/04/2017 08:45,2,0.385,ACTIVE,212.38,339.04,59.949,1504529103,"201051344000582","219011344069620",27.95,17.80,0,331.83,344.45,10.9,8.6,0.057,813399.5,813399.5,21074,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529112,2432692.00
09/04/2017 08:45,2,0.400,ACTIVE,211.48,337.24,59.959,1504529103,"201051344000955","219011344069620",28.49,18.30,0,330.63,343.55,11.6,9.3,0.057,833884.0,833884.0,21097,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529113,2432693.00
09/04/2017 08:45,2,0.221,ACTIVE,211.48,395.85,59.954,1504529103,"274151322000094","219011344069620",37.19,20.30,0,335.14,438.53,8.3,6.1,0.049,894321.9,894321.9,21408,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529113,2432694.00
09/04/2017 08:45,2,0.434,ACTIVE,212.16,337.54,59.944,1504529103,"201051344000579","219011344069620",27.65,18.30,0,332.13,344.45,12.2,9.9,0.057,844511.3,844511.3,21097,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529114,2432695.00
09/04/2017 08:45,2,0.412,ACTIVE,211.70,338.14,59.944,1504529103,"201051344000890","219011344069620",28.15,18.70,0,330.33,344.15,11.8,9.4,0.066,828022.8,828022.8,21096,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529115,2432696.00
09/04/2017 08:45,2,0.400,ACTIVE,212.16,338.74,59.949,1504529103,"201051344000438","219011344069620",28.31,18.00,0,331.83,344.76,11.5,9.2,0.062,830195.5,830195.5,21083,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529116,2432697.00
09/04/2017 08:45,2,0.414,ALERT,212.16,337.84,59.954,1504529103,"201051344000417","219011344069620",18.75,18.00,0,297.87,361.29,7.9,5.7,0.035,733873.8,733873.8,21127,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529118,2432698.00
09/04/2017 08:45,2,0.355,ACTIVE,211.70,337.54,59.959,1504529103,"274151322000083","219011344069620",27.47,20.00,0,333.63,344.45,9.9,7.6,0.053,1068833.1,1068833.1,20984,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529119,2432699.00
09/04/2017 08:45,2,0.383,ACTIVE,211.93,338.44,59.949,1504529103,"274151322000076","219011344069620",27.85,20.30,0,334.84,358.58,10.8,8.5,0.066,1141558.2,1141558.2,20970,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529120,2432700.00
09/04/2017 08:45,2,0.406,ACTIVE,211.93,338.44,59.996,1504529103,"201051344000868","219011344069620",28.09,17.50,0,331.83,344.45,11.6,9.3,0.062,824380.7,824380.7,21109,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529121,2432701.00
09/04/2017 08:45,2,0.369,ACTIVE,211.48,338.44,59.949,1504529103,"274151322000095","219011344069620",27.67,19.80,0,333.93,343.85,10.3,8.1,0.062,1130543.5,1130543.5,21002,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529122,2432702.00
09/04/2017 08:45,2,0.379,ALERT,211.93,338.44,59.949,1504529103,"201051344000988","219011344069620",18.33,17.80,0,295.76,357.08,7.0,4.9,0.040,706136.9,706136.9,21078,0,0,0,L,1122011218,0,120.88,121.78,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529124,2432703.00
09/04/2017 08:45,2,0.412,ACTIVE,211.93,338.14,59.949,1504529103,"201051344001025","219011344069620",27.89,17.80,0,331.23,344.45,11.7,9.3,0.062,831464.7,831464.7,21080,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529125,2432704.00
09/04/2017 08:45,2,0.408,ACTIVE,211.93,337.54,59.954,1504529103,"201051344000458","219011344069620",27.73,18.70,0,331.83,344.45,11.5,9.2,0.062,835394.1,835394.1,21074,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529126,2432705.00
09/04/2017 08:45,2,0.391,ACTIVE,212.61,339.34,59.965,1504529103,"201051344000853","219011344069620",28.61,17.80,0,333.33,345.96,11.3,9.0,0.062,836898.1,836898.1,21107,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529127,2432706.00
09/04/2017 08:45,2,0.383,ACTIVE,212.38,339.95,59.959,1504529103,"201051344000685","219011344069620",28.11,18.30,0,321.31,352.27,10.9,8.6,0.066,829997.0,829997.0,21126,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529128,2432707.00
09/04/2017 08:45,2,0.387,ACTIVE,212.16,339.04,59.959,1504529103,"201051344000917","219011344069620",28.01,19.00,0,322.81,348.36,11.0,8.7,0.062,826669.6,826669.6,21121,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529129,2432708.00
09/04/2017 08:45,2,0.387,ACTIVE,212.38,339.34,59.959,1504529103,"201051344001145","219011344069620",28.01,18.00,0,325.52,349.56,11.0,8.7,0.062,834732.1,834732.1,21103,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529130,2432709.00
09/04/2017 08:45,2,0.410,ACTIVE,212.16,338.74,59.959,1504529103,"201051344000651","219011344069620",27.31,17.50,0,332.13,344.76,11.4,9.1,0.066,823775.1,823775.1,21095,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529131,2432710.00
09/04/2017 08:45,2,0.350,ACTIVE,211.03,337.84,59.938,1504529103,"274151322000088","219011344069620",26.56,20.00,0,333.33,343.55,9.4,7.2,0.057,1025922.8,1025922.8,20981,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529132,2432711.00
09/04/2017 08:45,2,0.254,ACTIVE,211.93,394.05,59.954,1504529103,"274151322000068","219011344069620",37.07,21.80,0,335.74,421.70,9.5,7.2,0.049,895349.7,895349.7,21418,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529132,2432712.00
09/04/2017 08:45,2,0.424,ACTIVE,211.93,337.84,59.975,1504529103,"201051344001135","219011344069620",27.77,18.00,0,330.33,344.15,11.9,9.6,0.066,819347.9,819347.9,21054,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529133,2432713.00
09/04/2017 08:45,2,0.396,ACTIVE,211.93,338.44,59.917,1504529103,"201051344000594","219011344069620",28.86,18.30,0,330.03,344.45,11.6,9.3,0.071,838946.8,838946.8,21090,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529134,2432714.00
09/04/2017 08:45,2,0.410,ACTIVE,212.16,338.14,59.965,1504529103,"201051344001203","219011344069620",27.69,18.00,0,330.33,345.06,11.6,9.3,0.062,829522.6,829522.6,21122,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529135,2432715.00
09/04/2017 08:45,2,0.355,ACTIVE,211.25,339.04,59.944,1504529103,"274151322000054","219011344069620",26.90,20.70,0,333.33,343.85,9.7,7.4,0.053,1041357.7,1041357.7,20949,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529136,2432716.00
09/04/2017 08:45,2,0.406,ACTIVE,212.16,338.14,59.959,1504529103,"201051344000867","219011344069620",28.09,18.30,0,320.11,350.77,11.6,9.3,0.062,823088.6,823088.6,21121,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529137,2432717.00
09/04/2017 08:45,2,0.414,ACTIVE,211.93,338.74,59.965,1504529103,"201051344001093","219011344069620",27.85,18.70,0,312.29,356.78,11.7,9.4,0.057,826656.0,826656.0,21126,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529138,2432718.00
09/04/2017 08:45,2,0.365,ACTIVE,211.93,338.74,59.954,1504529103,"201051344000900","219011344069620",27.39,17.50,0,323.41,348.06,10.2,7.9,0.062,845220.2,845220.2,21124,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529139,2432719.00
09/04/2017 08:45,2,0.395,ACTIVE,212.38,338.14,59.922,1504529103,"201051344000648","219011344069620",28.39,17.50,0,329.43,345.96,11.3,9.0,0.062,831223.4,831223.4,21090,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529140,2432720.00
09/04/2017 08:45,2,0.406,ACTIVE,212.16,338.14,59.975,1504529103,"201051344000569","219011344069620",27.85,18.00,0,331.23,344.76,11.5,9.2,0.062,846702.8,846702.8,21060,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529141,2432721.00
09/04/2017 08:45,2,0.406,ACTIVE,212.16,338.44,59.949,1504529103,"201051344000983","219011344069620",28.11,18.00,0,326.42,346.26,11.6,9.3,0.066,837704.4,837704.4,21095,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529142,2432722.00
09/04/2017 08:45,2,0.383,ACTIVE,212.16,337.84,59.938,1504529103,"201051344001158","219011344069620",28.35,17.50,0,329.73,344.76,11.0,8.7,0.062,821248.0,821248.0,21098,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529143,2432723.00
09/04/2017 08:45,2,0.389,ACTIVE,212.61,339.65,59.954,1504529103,"201051344000576","219011344069620",27.95,17.50,0,321.31,351.37,11.0,8.7,0.062,835829.2,835829.2,21114,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529143,2432724.00
09/04/2017 08:45,2,0.355,ACTIVE,211.70,338.74,59.959,1504529103,"274151322000087","219011344069620",27.27,21.80,0,326.72,346.26,9.8,7.6,0.044,1017187.8,1017187.8,21226,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504529144,2432725.00
09/04/2017 09:00,2,0.537,ACTIVE,212.61,340.25,59.933,1504530003,"201051344000645","219011344069620",28.35,18.30,0,332.73,364.59,15.4,12.9,0.102,834745.4,834745.4,21083,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530004,2432726.00
09/04/2017 09:00,2,0.490,ACTIVE,211.70,337.54,59.933,1504530003,"274151322000085","219011344069620",27.67,20.70,0,331.23,356.18,13.8,11.4,0.080,1035694.0,1035694.0,20971,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530005,2432727.00
09/04/2017 09:00,2,0.537,ACTIVE,212.83,341.75,59.901,1504530003,"201051344000633","219011344069620",29.30,18.30,0,331.83,364.89,15.9,13.5,0.097,821989.5,821989.5,21138,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530006,2432728.00
09/04/2017 09:00,2,0.559,ACTIVE,212.38,340.55,59.949,1504530003,"201051344000469","219011344069620",28.61,17.30,0,330.63,364.59,16.2,13.7,0.110,826092.7,826092.7,21097,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530007,2432729.00
09/04/2017 09:00,2,0.559,ACTIVE,211.48,339.65,59.954,1504530003,"201051344000646","219011344069620",28.19,18.70,0,330.93,363.99,15.9,13.5,0.102,820148.6,820148.6,21091,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530008,2432730.00
09/04/2017 09:00,2,0.523,ACTIVE,211.25,338.44,59.938,1504530003,"274151322000052","219011344069620",27.89,21.30,0,330.33,357.08,14.8,12.4,0.084,1079774.6,1079774.6,20969,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530009,2432731.00
09/04/2017 09:00,2,0.576,ACTIVE,212.16,340.25,59.938,1504530003,"201051344000585","219011344069620",28.67,19.00,0,331.53,363.39,16.8,14.3,0.106,834679.2,834679.2,21086,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530010,2432732.00
09/04/2017 09:00,2,0.539,ACTIVE,211.70,338.44,59.928,1504530003,"201051344001230","219011344069620",29.00,19.00,0,330.03,363.09,15.8,13.4,0.106,824560.1,824560.1,21134,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530011,2432733.00
09/04/2017 09:00,2,0.553,ACTIVE,212.38,339.95,59.933,1504530003,"201051344000582","219011344069620",28.39,18.30,0,331.83,365.19,15.9,13.4,0.106,813403.8,813403.8,21075,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530011,2432734.00
09/04/2017 09:00,2,0.574,ACTIVE,211.70,339.04,59.928,1504530003,"201051344000955","219011344069620",28.82,19.00,0,330.63,363.39,16.8,14.3,0.115,833888.6,833888.6,21098,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530012,2432735.00
09/04/2017 09:00,2,0.326,ACTIVE,211.70,406.07,59.922,1504530003,"274151322000094","219011344069620",38.05,21.50,0,335.14,436.73,12.7,10.3,0.084,894325.4,894325.4,21409,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530013,2432736.00
09/04/2017 09:00,2,0.594,ACTIVE,212.38,340.25,59.933,1504530003,"201051344000579","219011344069620",28.84,18.70,0,332.43,364.29,17.4,14.9,0.110,844516.0,844516.0,21098,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530014,2432737.00
09/04/2017 09:00,2,0.574,ACTIVE,211.70,339.04,59.928,1504530003,"201051344000890","219011344069620",29.14,19.30,0,331.53,364.29,16.9,14.4,0.110,828027.4,828027.4,21097,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530015,2432738.00
09/04/2017 09:00,2,0.562,ACTIVE,212.16,339.95,59.933,1504530003,"201051344000438","219011344069620",29.04,18.70,0,332.43,364.89,16.6,14.1,0.106,830200.0,830200.0,21084,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530016,2432739.00
09/04/2017 09:00,2,0.574,ACTIVE,212.16,338.44,59.901,1504530003,"201051344000417","219011344069620",19.00,18.70,0,332.13,355.58,11.1,8.8,0.066,733876.6,733876.6,21129,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530017,2432740.00
09/04/2017 09:00,2,0.520,ACTIVE,211.48,336.94,59.928,1504530003,"274151322000083","219011344069620",27.83,21.00,0,330.93,356.48,14.7,12.2,0.084,1068837.1,1068837.1,20985,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530018,2432741.00
09/04/2017 09:00,2,0.555,ACTIVE,211.93,341.45,59.917,1504530003,"274151322000076","219011344069620",28.33,21.30,0,332.13,358.58,15.9,13.4,0.097,1141562.6,1141562.6,20971,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530019,2432742.00
09/04/2017 09:00,2,0.576,ACTIVE,212.16,339.65,59.986,1504530003,"201051344000868","219011344069620",28.77,17.80,0,331.23,363.99,16.9,14.3,0.110,824385.2,824385.2,21110,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530020,2432743.00
09/04/2017 09:00,2,0.535,ACTIVE,211.25,340.25,59.933,1504530003,"274151322000095","219011344069620",28.55,20.30,0,330.33,357.08,15.5,13.0,0.093,1130547.8,1130547.8,21003,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530020,2432744.00
09/04/2017 09:00,2,0.551,ACTIVE,211.93,339.65,59.912,1504530003,"201051344000988","219011344069620",18.77,17.80,0,330.63,357.08,10.5,8.2,0.066,706139.5,706139.5,21080,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530021,2432745.00
09/04/2017 09:00,2,0.582,ACTIVE,211.70,338.74,59.938,1504530003,"201051344001025","219011344069620",28.57,18.00,0,331.83,364.29,16.9,14.4,0.110,831469.2,831469.2,21081,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530022,2432746.00
09/04/2017 09:00,2,0.576,ACTIVE,212.16,339.65,59.928,1504530003,"201051344000458","219011344069620",28.21,19.00,0,331.53,363.39,16.5,14.0,0.115,835398.5,835398.5,21075,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530023,2432747.00
09/04/2017 09:00,2,0.553,ACTIVE,212.83,341.15,59.933,1504530003,"201051344000853","219011344069620",29.32,18.00,0,332.73,365.19,16.4,13.9,0.110,836902.4,836902.4,21108,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530024,2432748.00
09/04/2017 09:00,2,0.545,ACTIVE,212.38,341.15,59.933,1504530003,"201051344000685","219011344069620",28.82,18.70,0,332.73,364.29,15.9,13.5,0.115,830001.2,830001.2,21127,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530025,2432749.00
09/04/2017 09:00,2,0.557,ACTIVE,212.16,340.55,59.901,1504530003,"201051344000917","219011344069620",28.80,19.30,0,331.23,364.29,16.3,13.8,0.110,826673.9,826673.9,21122,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530026,2432750.00
09/04/2017 09:00,2,0.549,ACTIVE,212.16,340.85,59.933,1504530003,"201051344001145","219011344069620",29.18,18.30,0,333.03,364.29,16.2,13.7,0.110,834736.4,834736.4,21104,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530027,2432751.00
09/04/2017 09:00,2,0.572,ACTIVE,212.16,340.55,59.917,1504530003,"201051344000651","219011344069620",28.31,18.00,0,332.73,364.29,16.4,13.9,0.110,823779.4,823779.4,21096,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530028,2432752.00
09/04/2017 09:00,2,0.504,ACTIVE,210.80,337.54,59.928,1504530003,"274151322000088","219011344069620",27.73,21.00,0,330.93,356.78,14.2,11.7,0.088,1025926.7,1025926.7,20982,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530028,2432753.00
09/04/2017 09:00,2,0.361,ACTIVE,211.93,405.77,59.922,1504530003,"274151322000068","219011344069620",38.01,22.80,0,334.84,437.33,13.7,11.3,0.080,895353.4,895353.4,21419,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530029,2432754.00
09/04/2017 09:00,2,0.582,ACTIVE,211.70,339.04,59.907,1504530003,"201051344001135","219011344069620",28.88,18.70,0,331.83,363.39,17.1,14.6,0.106,819352.4,819352.4,21055,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530030,2432755.00
09/04/2017 09:00,2,0.574,ACTIVE,211.93,339.65,59.933,1504530003,"201051344000594","219011344069620",28.90,19.00,0,329.43,363.69,16.8,14.3,0.110,838951.2,838951.2,21091,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530032,2432756.00
09/04/2017 09:00,2,0.572,ACTIVE,212.16,339.65,59.933,1504530003,"201051344001203","219011344069620",28.78,18.70,0,332.43,366.10,16.7,14.2,0.115,829527.1,829527.1,21123,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530033,2432757.00
09/04/2017 09:00,2,0.516,ACTIVE,211.25,338.44,59.933,1504530003,"274151322000054","219011344069620",27.77,21.30,0,330.63,356.78,14.6,12.1,0.093,1041361.6,1041361.6,20950,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530034,2432758.00
09/04/2017 09:00,2,0.576,ACTIVE,212.16,339.04,59.938,1504530003,"201051344000867","219011344069620",28.53,18.70,0,331.23,363.39,16.7,14.2,0.106,823093.0,823093.0,21122,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530034,2432759.00
09/04/2017 09:00,2,0.576,ACTIVE,211.93,339.95,59.944,1504530003,"201051344001093","219011344069620",28.84,19.00,0,331.53,365.19,16.9,14.4,0.102,826660.5,826660.5,21127,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530035,2432760.00
09/04/2017 09:00,2,0.539,ACTIVE,212.16,339.95,59.938,1504530003,"201051344000900","219011344069620",28.53,17.80,0,331.83,363.99,15.6,13.1,0.110,845224.4,845224.4,21125,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530036,2432761.00
09/04/2017 09:00,2,0.564,ACTIVE,212.16,339.65,59.938,1504530003,"201051344000648","219011344069620",28.98,17.80,0,331.23,364.29,16.6,14.1,0.115,831227.8,831227.8,21091,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530037,2432762.00
09/04/2017 09:00,2,0.568,ACTIVE,212.16,340.25,59.933,1504530003,"201051344000569","219011344069620",29.06,18.30,0,332.43,363.99,16.8,14.3,0.115,846707.3,846707.3,21061,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530038,2432763.00
09/04/2017 09:00,2,0.568,ACTIVE,212.16,338.74,59.938,1504530003,"201051344000983","219011344069620",29.32,18.30,0,331.83,363.69,16.9,14.4,0.115,837708.9,837708.9,21096,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530039,2432764.00
09/04/2017 09:00,2,0.562,ACTIVE,212.16,339.65,59.944,1504530003,"201051344001158","219011344069620",28.65,17.80,0,331.53,364.29,16.3,13.8,0.115,821252.4,821252.4,21099,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530040,2432765.00
09/04/2017 09:00,2,0.566,ACTIVE,212.61,340.85,59.933,1504530003,"201051344000576","219011344069620",28.61,17.80,0,331.83,364.59,16.4,14.0,0.110,835833.6,835833.6,21115,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530041,2432766.00
09/04/2017 09:00,2,0.521,ACTIVE,211.48,339.34,59.933,1504530003,"274151322000087","219011344069620",27.81,22.50,0,329.43,355.88,14.7,12.2,0.075,1017191.8,1017191.8,21227,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530042,2432767.00
09/04/2017 09:15,2,0.467,ACTIVE,212.38,339.04,59.965,1504530903,"201051344000645","219011344069620",28.75,18.30,0,332.43,348.66,13.6,11.2,0.080,834748.6,834748.6,21084,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530904,2432768.00
09/04/2017 09:15,2,0.439,ACTIVE,211.03,336.64,59.938,1504530903,"274151322000085","219011344069620",27.59,21.00,0,333.63,345.36,12.3,10.0,0.071,1035696.9,1035696.9,20972,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530905,2432769.00
09/04/2017 09:15,2,0.484,ACTIVE,212.38,340.85,59.965,1504530903,"201051344000633","219011344069620",28.47,18.70,0,332.73,350.17,14.0,11.6,0.084,821992.8,821992.8,21139,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530906,2432770.00
09/04/2017 09:15,2,0.492,ACTIVE,211.93,338.44,59.959,1504530903,"201051344000469","219011344069620",28.09,17.30,0,330.33,348.66,14.0,11.6,0.084,826096.1,826096.1,21098,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530907,2432771.00
09/04/2017 09:15,2,0.498,ACTIVE,211.25,338.14,59.975,1504530903,"201051344000646","219011344069620",27.53,19.00,0,330.63,348.06,13.9,11.5,0.088,820151.9,820151.9,21092,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530908,2432772.00
09/04/2017 09:15,2,0.461,ACTIVE,211.03,339.04,59.965,1504530903,"274151322000052","219011344069620",27.83,21.50,0,333.03,345.66,13.0,10.6,0.080,1079777.6,1079777.6,20970,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530909,2432773.00
09/04/2017 09:15,2,0.488,ACTIVE,211.93,338.74,59.965,1504530903,"201051344000585","219011344069620",28.86,19.00,0,331.83,348.96,14.3,11.9,0.084,834682.7,834682.7,21087,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530910,2432774.00
09/04/2017 09:15,2,0.479,ACTIVE,211.48,337.54,59.970,1504530903,"201051344001230","219011344069620",27.83,18.70,0,330.63,346.86,13.5,11.1,0.080,824563.4,824563.4,21135,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530911,2432775.00
09/04/2017 09:15,2,0.465,ACTIVE,211.93,338.74,59.965,1504530903,"201051344000582","219011344069620",28.53,18.30,0,332.73,348.66,13.4,11.1,0.080,813407.1,813407.1,21076,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530912,2432776.00
09/04/2017 09:15,2,0.496,ACTIVE,211.25,337.54,59.970,1504530903,"201051344000955","219011344069620",28.17,19.00,0,330.33,347.16,14.2,11.8,0.084,833892.0,833892.0,21099,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530913,2432777.00
09/04/2017 09:15,2,0.268,ACTIVE,211.25,401.86,59.933,1504530903,"274151322000094","219011344069620",37.89,22.00,0,334.54,428.31,10.3,8.0,0.057,894327.9,894327.9,21410,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530914,2432778.00
09/04/2017 09:15,2,0.488,ACTIVE,211.70,337.84,59.981,1504530903,"201051344000579","219011344069620",29.16,19.00,0,331.53,348.66,14.4,12.0,0.080,844519.5,844519.5,21099,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530915,2432779.00
09/04/2017 09:15,2,0.514,ACTIVE,211.48,337.24,59.970,1504530903,"201051344000890","219011344069620",23.85,19.30,0,330.93,348.96,12.4,10.1,0.071,828030.8,828030.8,21098,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530915,2432780.00
09/04/2017 09:15,2,0.475,ACTIVE,211.70,338.44,59.975,1504530903,"201051344000438","219011344069620",28.21,19.00,0,331.83,348.66,13.6,11.2,0.080,830203.4,830203.4,21085,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530917,2432781.00
09/04/2017 09:15,2,0.480,ACTIVE,211.70,336.94,59.986,1504530903,"201051344000417","219011344069620",18.55,19.00,0,331.23,345.66,9.1,6.8,0.049,733878.7,733878.7,21130,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530918,2432782.00
09/04/2017 09:15,2,0.412,ACTIVE,211.25,338.44,59.965,1504530903,"274151322000083","219011344069620",27.77,21.00,0,333.03,345.36,11.6,9.3,0.071,1068840.0,1068840.0,20986,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530918,2432783.00
09/04/2017 09:15,2,0.426,ACTIVE,211.70,336.94,59.975,1504530903,"274151322000076","219011344069620",28.67,21.80,0,334.24,346.56,12.3,10.0,0.075,1141565.7,1141565.7,20972,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530919,2432784.00
09/04/2017 09:15,2,0.461,ACTIVE,211.70,337.54,59.975,1504530903,"201051344000868","219011344069620",28.27,17.80,0,331.23,349.86,13.3,10.9,0.080,824388.5,824388.5,21111,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530920,2432785.00
09/04/2017 09:15,2,0.416,ACTIVE,211.03,336.94,60.002,1504530903,"274151322000095","219011344069620",27.89,20.70,0,332.73,345.36,11.8,9.4,0.062,1130550.8,1130550.8,21004,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530921,2432786.00
09/04/2017 09:15,2,0.426,ACTIVE,211.93,338.44,59.975,1504530903,"201051344000988","219011344069620",18.55,18.00,0,331.23,347.16,8.0,5.8,0.049,706141.4,706141.4,21081,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530922,2432787.00
09/04/2017 09:15,2,0.461,ACTIVE,212.38,338.14,59.975,1504530903,"201051344001025","219011344069620",28.35,18.70,0,331.83,348.96,13.3,10.9,0.075,831472.5,831472.5,21082,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530923,2432788.00
09/04/2017 09:15,2,0.455,ACTIVE,211.93,337.54,59.981,1504530903,"201051344000458","219011344069620",27.97,19.00,0,332.13,348.66,12.9,10.5,0.080,835401.8,835401.8,21076,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530924,2432789.00
09/04/2017 09:15,2,0.451,ACTIVE,212.83,339.04,59.975,1504530903,"201051344000853","219011344069620",27.63,18.00,0,333.03,349.86,12.7,10.3,0.080,836905.7,836905.7,21109,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530925,2432790.00
09/04/2017 09:15,2,0.430,ACTIVE,212.83,339.95,59.970,1504530903,"201051344000685","219011344069620",28.39,18.70,0,331.83,349.86,12.4,10.0,0.080,830004.3,830004.3,21128,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530926,2432791.00
09/04/2017 09:15,2,0.434,ACTIVE,212.38,339.95,59.938,1504530903,"201051344000917","219011344069620",28.47,19.30,0,331.53,348.66,12.6,10.2,0.075,826677.1,826677.1,21123,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530927,2432792.00
09/04/2017 09:15,2,0.438,ACTIVE,212.83,339.95,59.975,1504530903,"201051344001145","219011344069620",28.23,18.30,0,332.73,349.56,12.5,10.2,0.075,834739.6,834739.6,21105,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530927,2432793.00
09/04/2017 09:15,2,0.439,ACTIVE,212.61,339.95,59.975,1504530903,"201051344000651","219011344069620",28.29,18.00,0,333.03,348.36,12.6,10.2,0.075,823782.7,823782.7,21097,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530928,2432794.00
09/04/2017 09:15,2,0.371,ACTIVE,211.03,337.54,59.981,1504530903,"274151322000088","219011344069620",27.31,21.00,0,332.73,345.06,10.3,8.0,0.053,1025929.4,1025929.4,20983,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530929,2432795.00
