ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 09:15,2,0.273,ACTIVE,212.16,381.42,59.986,1504530903,"274151322000068","219011344069620",35.84,23.30,0,335.14,424.71,10.0,7.7,0.049,895356.0,895356.0,21420,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530930,2432796.00
09/04/2017 09:15,2,0.486,ACTIVE,212.16,337.84,60.007,1504530903,"201051344001135","219011344069620",23.30,18.70,0,331.23,347.76,11.5,9.2,0.062,819355.8,819355.8,21056,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530931,2432797.00
09/04/2017 09:15,2,0.457,ACTIVE,211.70,338.14,59.965,1504530903,"201051344000594","219011344069620",27.81,19.30,0,330.93,348.06,12.9,10.5,0.071,838954.6,838954.6,21092,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530932,2432798.00
09/04/2017 09:15,2,0.451,ACTIVE,212.61,338.44,60.018,1504530903,"201051344001203","219011344069620",27.79,18.70,0,332.13,349.56,12.8,10.4,0.071,829530.4,829530.4,21124,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530933,2432799.00
09/04/2017 09:15,2,0.383,ACTIVE,211.25,338.14,59.965,1504530903,"274151322000054","219011344069620",27.37,21.50,0,332.73,345.36,10.6,8.3,0.062,1041364.4,1041364.4,20951,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530934,2432800.00
09/04/2017 09:15,2,0.447,ACTIVE,212.16,337.54,59.970,1504530903,"201051344000867","219011344069620",28.15,19.00,0,330.63,348.96,12.8,10.4,0.071,823096.4,823096.4,21123,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530935,2432801.00
09/04/2017 09:15,2,0.457,ACTIVE,212.61,339.95,59.965,1504530903,"201051344001093","219011344069620",27.99,19.00,0,331.83,348.66,13.0,10.6,0.066,826663.9,826663.9,21128,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530935,2432802.00
09/04/2017 09:15,2,0.434,ACTIVE,211.93,337.84,59.965,1504530903,"201051344000900","219011344069620",22.62,17.80,0,331.83,348.06,10.0,7.7,0.066,845227.3,845227.3,21126,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530937,2432803.00
09/04/2017 09:15,2,0.463,ACTIVE,212.16,338.44,59.965,1504530903,"201051344000648","219011344069620",27.15,17.80,0,332.43,348.96,12.8,10.4,0.071,831231.1,831231.1,21092,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530937,2432804.00
09/04/2017 09:15,2,0.443,ACTIVE,212.16,337.84,59.965,1504530903,"201051344000569","219011344069620",28.41,18.30,0,331.23,348.66,12.8,10.4,0.075,846710.6,846710.6,21062,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530938,2432805.00
09/04/2017 09:15,2,0.457,ACTIVE,211.93,337.84,59.959,1504530903,"201051344000983","219011344069620",27.95,18.30,0,331.53,348.06,13.0,10.6,0.075,837712.2,837712.2,21097,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530939,2432806.00
09/04/2017 09:15,2,0.434,ACTIVE,211.93,337.84,59.970,1504530903,"201051344001158","219011344069620",28.23,17.80,0,330.33,348.36,12.4,10.1,0.080,821255.6,821255.6,21100,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530940,2432807.00
09/04/2017 09:15,2,0.453,ACTIVE,212.38,339.65,59.928,1504530903,"201051344000576","219011344069620",27.31,17.80,0,332.43,349.26,12.6,10.2,0.080,835836.9,835836.9,21116,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530941,2432808.00
09/04/2017 09:15,2,0.379,ACTIVE,211.48,337.84,59.959,1504530903,"274151322000087","219011344069620",27.75,23.00,0,333.33,345.36,10.7,8.4,0.057,1017194.6,1017194.6,21228,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504530942,2432809.00
09/04/2017 09:30,2,2.094,ACTIVE,213.74,355.28,59.970,1504531803,"201051344000645","219011344069620",29.26,20.00,0,317.70,391.64,62.1,58.0,0.508,834761.6,834761.6,21085,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531804,2432810.00
09/04/2017 09:30,2,1.994,ACTIVE,211.48,351.97,59.981,1504531803,"274151322000085","219011344069620",28.49,23.80,0,328.22,379.32,57.6,53.7,0.393,1035708.5,1035708.5,20973,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531805,2432811.00
09/04/2017 09:30,2,2.105,ACTIVE,213.51,355.58,59.991,1504531803,"201051344000633","219011344069620",29.36,20.30,0,317.40,391.64,62.6,58.5,0.526,822005.9,822005.9,21140,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531806,2432812.00
09/04/2017 09:30,2,2.062,ACTIVE,213.74,354.07,60.012,1504531803,"201051344000469","219011344069620",29.72,19.00,0,315.60,391.94,62.1,58.0,0.521,826109.3,826109.3,21099,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531807,2432813.00
09/04/2017 09:30,2,2.008,ACTIVE,213.06,354.97,59.986,1504531803,"201051344000646","219011344069620",29.28,21.30,0,318.00,391.64,59.5,55.6,0.495,820164.8,820164.8,21093,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531808,2432814.00
09/04/2017 09:30,2,1.922,ACTIVE,211.03,346.56,59.986,1504531803,"274151322000052","219011344069620",29.32,25.30,0,326.72,377.82,57.0,53.1,0.398,1079789.7,1079789.7,20971,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531808,2432815.00
09/04/2017 09:30,2,2.004,ACTIVE,213.74,354.67,59.981,1504531803,"201051344000585","219011344069620",29.22,21.30,0,317.40,391.04,59.3,55.3,0.486,834695.7,834695.7,21088,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531809,2432816.00
09/04/2017 09:30,2,1.928,ACTIVE,212.83,352.57,59.996,1504531803,"201051344001230","219011344069620",29.82,21.30,0,318.61,388.94,58.2,54.2,0.477,824576.4,824576.4,21136,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531810,2432817.00
09/04/2017 09:30,2,1.928,ACTIVE,213.74,354.67,59.986,1504531803,"201051344000582","219011344069620",29.48,20.30,0,317.70,392.85,57.6,53.7,0.460,813420.0,813420.0,21077,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531811,2432818.00
09/04/2017 09:30,2,1.973,ACTIVE,212.83,353.77,59.938,1504531803,"201051344000955","219011344069620",29.38,21.30,0,316.50,390.14,58.7,54.7,0.486,833905.4,833905.4,21100,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531812,2432819.00
09/04/2017 09:30,2,1.219,ACTIVE,211.25,429.22,59.981,1504531803,"274151322000094","219011344069620",40.16,24.80,0,334.24,466.79,49.5,45.9,0.336,894338.6,894338.6,21411,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531813,2432820.00
09/04/2017 09:30,2,1.955,ACTIVE,213.29,352.87,59.986,1504531803,"201051344000579","219011344069620",29.50,21.30,0,318.61,391.64,58.5,54.5,0.482,844532.9,844532.9,21100,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531814,2432821.00
09/04/2017 09:30,2,1.953,ACTIVE,213.06,352.27,59.986,1504531803,"201051344000890","219011344069620",29.48,21.50,0,316.80,390.44,58.3,54.4,0.473,828044.1,828044.1,21099,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531815,2432822.00
09/04/2017 09:30,2,1.914,ACTIVE,213.51,354.37,59.975,1504531803,"201051344000438","219011344069620",29.62,21.00,0,317.10,391.34,57.5,53.5,0.473,830216.7,830216.7,21086,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531816,2432823.00
09/04/2017 09:30,2,1.904,ACTIVE,213.29,348.66,59.981,1504531803,"201051344000417","219011344069620",19.32,20.30,0,317.40,390.44,37.3,34.1,0.305,733887.2,733887.2,21131,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531817,2432824.00
09/04/2017 09:30,2,1.801,ACTIVE,211.03,343.25,59.986,1504531803,"274151322000083","219011344069620",29.26,24.00,0,326.72,377.82,53.4,49.6,0.371,1068851.8,1068851.8,20987,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531818,2432825.00
09/04/2017 09:30,2,1.934,ACTIVE,211.70,346.86,59.975,1504531803,"274151322000076","219011344069620",29.96,25.30,0,329.13,378.12,58.7,54.8,0.415,1141578.9,1141578.9,20973,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531819,2432826.00
09/04/2017 09:30,2,1.941,ACTIVE,212.83,352.27,59.944,1504531803,"201051344000868","219011344069620",29.48,19.50,0,316.20,390.14,58.0,54.1,0.473,824401.9,824401.9,21112,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531819,2432827.00
09/04/2017 09:30,2,1.932,ACTIVE,211.03,353.77,59.981,1504531803,"274151322000095","219011344069620",29.52,24.30,0,328.22,377.82,57.7,53.8,0.411,1130563.6,1130563.6,21005,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531820,2432828.00
09/04/2017 09:30,2,1.920,ACTIVE,213.29,349.86,59.949,1504531803,"201051344000988","219011344069620",19.48,19.00,0,319.81,391.64,37.9,34.6,0.318,706150.0,706150.0,21082,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531821,2432829.00
09/04/2017 09:30,2,1.926,ACTIVE,213.29,353.77,60.018,1504531803,"201051344001025","219011344069620",29.44,21.00,0,318.00,391.34,57.5,53.6,0.464,831485.9,831485.9,21083,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531823,2432830.00
09/04/2017 09:30,2,1.908,ACTIVE,213.29,351.97,59.986,1504531803,"201051344000458","219011344069620",29.24,21.00,0,317.40,391.34,56.5,52.6,0.486,835414.9,835414.9,21077,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531824,2432831.00
09/04/2017 09:30,2,1.908,ACTIVE,213.96,354.07,59.975,1504531803,"201051344000853","219011344069620",29.50,20.00,0,319.21,394.35,57.0,53.1,0.482,836919.0,836919.0,21110,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531825,2432832.00
09/04/2017 09:30,2,1.887,ACTIVE,213.51,353.77,59.991,1504531803,"201051344000685","219011344069620",29.38,21.00,0,315.90,391.04,56.2,52.3,0.486,830017.5,830017.5,21129,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531825,2432833.00
09/04/2017 09:30,2,1.869,ACTIVE,213.51,353.47,59.981,1504531803,"201051344000917","219011344069620",29.58,21.50,0,318.61,390.14,56.0,52.1,0.451,826690.1,826690.1,21124,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531827,2432834.00
09/04/2017 09:30,2,1.920,ACTIVE,213.29,353.47,59.981,1504531803,"201051344001145","219011344069620",29.30,20.30,0,317.10,390.14,57.0,53.1,0.468,834752.7,834752.7,21106,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531828,2432835.00
09/04/2017 09:30,2,2.006,ACTIVE,213.74,354.97,59.975,1504531803,"201051344000651","219011344069620",29.44,20.30,0,318.00,391.04,59.8,55.8,0.491,823796.0,823796.0,21098,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531828,2432836.00
09/04/2017 09:30,2,1.861,ACTIVE,211.03,347.16,59.949,1504531803,"274151322000088","219011344069620",29.08,23.80,0,327.32,378.12,54.8,50.9,0.371,1025941.2,1025941.2,20984,0,0,0,L,1151911521,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531829,2432837.00
09/04/2017 09:30,2,1.230,ACTIVE,212.16,437.63,59.965,1504531803,"274151322000068","219011344069620",40.57,26.30,0,334.84,469.79,50.6,46.9,0.345,895367.1,895367.1,21421,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531830,2432838.00
09/04/2017 09:30,2,1.932,ACTIVE,213.29,352.87,60.028,1504531803,"201051344001135","219011344069620",29.38,20.30,0,318.91,391.04,57.5,53.6,0.460,819369.1,819369.1,21057,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531831,2432839.00
09/04/2017 09:30,2,1.943,ACTIVE,212.61,352.87,59.965,1504531803,"201051344000594","219011344069620",29.40,21.30,0,317.40,389.84,57.9,54.0,0.477,838968.1,838968.1,21093,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531832,2432840.00
09/04/2017 09:30,2,1.920,ACTIVE,213.74,353.47,59.981,1504531803,"201051344001203","219011344069620",29.48,21.00,0,317.70,392.55,57.3,53.4,0.477,829543.9,829543.9,21125,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531833,2432841.00
09/04/2017 09:30,2,1.809,ACTIVE,211.25,345.96,59.970,1504531803,"274151322000054","219011344069620",28.80,24.00,0,327.02,378.72,52.8,49.0,0.354,1041376.4,1041376.4,20952,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531834,2432842.00
09/04/2017 09:30,2,1.900,ACTIVE,213.06,351.37,59.949,1504531803,"201051344000867","219011344069620",29.48,20.70,0,318.30,389.84,56.8,52.8,0.460,823109.8,823109.8,21124,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531835,2432843.00
09/04/2017 09:30,2,1.875,ACTIVE,213.29,353.77,59.970,1504531803,"201051344001093","219011344069620",29.58,21.00,0,318.61,391.34,56.2,52.3,0.451,826677.4,826677.4,21129,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531836,2432844.00
09/04/2017 09:30,2,1.859,ACTIVE,213.06,352.27,59.996,1504531803,"201051344000900","219011344069620",29.84,19.30,0,316.80,391.34,56.2,52.3,0.473,845240.7,845240.7,21127,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531837,2432845.00
09/04/2017 09:30,2,1.871,ACTIVE,213.29,351.97,60.007,1504531803,"201051344000648","219011344069620",29.46,19.30,0,315.60,392.25,55.8,51.9,0.460,831244.5,831244.5,21093,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531838,2432846.00
09/04/2017 09:30,2,1.887,ACTIVE,213.29,352.57,59.975,1504531803,"201051344000569","219011344069620",29.64,20.30,0,318.61,391.34,56.6,52.7,0.473,846724.0,846724.0,21063,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531838,2432847.00
09/04/2017 09:30,2,1.867,ACTIVE,213.51,352.57,59.970,1504531803,"201051344000983","219011344069620",29.98,20.30,0,318.00,391.64,56.7,52.8,0.477,837725.6,837725.6,21098,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531839,2432848.00
09/04/2017 09:30,2,1.895,ACTIVE,213.51,352.57,60.018,1504531803,"201051344001158","219011344069620",29.24,19.80,0,318.91,391.64,56.2,52.3,0.464,821269.0,821269.0,21101,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531840,2432849.00
09/04/2017 09:30,2,1.863,ACTIVE,213.51,353.47,59.996,1504531803,"201051344000576","219011344069620",29.66,19.50,0,315.90,392.55,56.0,52.1,0.468,835850.3,835850.3,21117,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531841,2432850.00
09/04/2017 09:30,2,1.807,ACTIVE,211.25,351.97,59.975,1504531803,"274151322000087","219011344069620",29.06,26.50,0,327.92,376.31,53.2,49.5,0.345,1017206.7,1017206.7,21229,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504531842,2432851.00
09/04/2017 09:45,2,0.795,ACTIVE,212.38,342.05,59.933,1504532703,"201051344000645","219011344069620",28.86,19.50,0,318.91,388.94,23.3,20.6,0.177,834769.0,834769.0,21086,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532705,2432852.00
09/04/2017 09:45,2,0.797,ACTIVE,211.03,339.04,59.970,1504532703,"274151322000085","219011344069620",27.79,22.80,0,328.52,378.72,22.4,19.7,0.137,1035715.2,1035715.2,20974,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532706,2432853.00
09/04/2017 09:45,2,0.812,ACTIVE,212.38,342.65,59.959,1504532703,"201051344000633","219011344069620",28.84,20.00,0,318.61,390.74,23.8,21.0,0.181,822013.3,822013.3,21141,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532707,2432854.00
09/04/2017 09:45,2,0.803,ACTIVE,212.16,342.05,59.965,1504532703,"201051344000469","219011344069620",29.46,18.30,0,318.30,389.84,24.0,21.2,0.186,826116.8,826116.8,21100,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532707,2432855.00
09/04/2017 09:45,2,0.814,ACTIVE,211.70,342.35,59.959,1504532703,"201051344000646","219011344069620",28.88,21.00,0,318.30,390.44,23.8,21.1,0.181,820172.1,820172.1,21094,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532708,2432856.00
09/04/2017 09:45,2,0.822,ACTIVE,210.80,341.15,59.970,1504532703,"274151322000052","219011344069620",28.27,23.80,0,328.52,376.62,23.6,20.8,0.159,1079796.7,1079796.7,20972,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532709,2432857.00
09/04/2017 09:45,2,0.852,ACTIVE,212.16,342.95,59.959,1504532703,"201051344000585","219011344069620",28.67,21.00,0,318.00,388.34,24.7,21.9,0.181,834703.2,834703.2,21089,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532710,2432858.00
09/04/2017 09:45,2,0.793,ACTIVE,211.93,340.55,59.954,1504532703,"201051344001230","219011344069620",29.10,21.00,0,319.51,387.44,23.4,20.7,0.177,824583.5,824583.5,21137,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532711,2432859.00
09/04/2017 09:45,2,0.801,ACTIVE,212.38,342.95,59.959,1504532703,"201051344000582","219011344069620",29.04,19.80,0,318.30,391.04,23.6,20.8,0.177,813427.1,813427.1,21078,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532712,2432860.00
09/04/2017 09:45,2,0.828,ACTIVE,211.70,342.05,59.928,1504532703,"201051344000955","219011344069620",28.96,21.00,0,318.30,388.64,24.4,21.6,0.181,833912.8,833912.8,21101,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532713,2432861.00
09/04/2017 09:45,2,0.523,ACTIVE,210.80,412.38,59.944,1504532703,"274151322000094","219011344069620",38.86,24.30,0,330.93,463.78,20.6,18.0,0.133,894344.8,894344.8,21412,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532714,2432862.00
09/04/2017 09:45,2,0.838,ACTIVE,211.93,341.75,59.959,1504532703,"201051344000579","219011344069620",29.32,20.30,0,320.11,389.24,24.9,22.1,0.181,844540.4,844540.4,21101,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532715,2432863.00
09/04/2017 09:45,2,0.850,ACTIVE,211.93,341.45,59.959,1504532703,"201051344000890","219011344069620",28.61,21.50,0,320.41,388.94,24.7,21.9,0.181,828051.5,828051.5,21100,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532716,2432864.00
09/04/2017 09:45,2,0.814,ACTIVE,212.16,342.35,59.954,1504532703,"201051344000438","219011344069620",29.26,20.70,0,319.81,389.24,24.1,21.4,0.181,830223.9,830223.9,21087,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532716,2432865.00
09/04/2017 09:45,2,0.846,ACTIVE,212.16,340.55,59.996,1504532703,"201051344000417","219011344069620",18.69,21.00,0,333.33,388.04,16.1,13.6,0.110,733891.8,733891.8,21132,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532717,2432866.00
09/04/2017 09:45,2,0.797,ACTIVE,210.80,339.34,59.949,1504532703,"274151322000083","219011344069620",28.61,23.00,0,327.92,375.71,23.1,20.3,0.159,1068858.5,1068858.5,20988,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532718,2432867.00
09/04/2017 09:45,2,0.857,ACTIVE,211.70,338.44,59.954,1504532703,"274151322000076","219011344069620",28.98,23.80,0,330.33,376.92,25.2,22.4,0.164,1141586.3,1141586.3,20974,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532719,2432868.00
09/04/2017 09:45,2,0.830,ACTIVE,211.93,341.15,59.954,1504532703,"201051344000868","219011344069620",29.20,19.00,0,319.21,388.04,24.6,21.8,0.181,824409.2,824409.2,21113,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532720,2432869.00
09/04/2017 09:45,2,0.846,ACTIVE,211.03,341.15,59.949,1504532703,"274151322000095","219011344069620",28.71,22.80,0,329.43,376.31,24.6,21.8,0.159,1130570.8,1130570.8,21006,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532721,2432870.00
09/04/2017 09:45,2,0.830,ACTIVE,211.93,340.85,59.944,1504532703,"201051344000988","219011344069620",18.65,19.00,0,332.43,390.44,15.7,13.2,0.128,706154.5,706154.5,21083,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532722,2432871.00
09/04/2017 09:45,2,0.840,ACTIVE,211.93,342.05,59.970,1504532703,"201051344001025","219011344069620",29.12,20.70,0,318.91,389.54,24.8,22.0,0.181,831493.2,831493.2,21084,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532723,2432872.00
09/04/2017 09:45,2,0.822,ACTIVE,211.93,341.75,59.959,1504532703,"201051344000458","219011344069620",29.14,20.00,0,318.30,389.54,24.3,21.5,0.190,835422.0,835422.0,21078,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532724,2432873.00
09/04/2017 09:45,2,0.818,ACTIVE,212.61,343.25,59.954,1504532703,"201051344000853","219011344069620",29.30,19.30,0,321.61,391.34,24.3,21.5,0.190,836926.1,836926.1,21111,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532725,2432874.00
09/04/2017 09:45,2,0.812,ACTIVE,212.16,342.95,59.959,1504532703,"201051344000685","219011344069620",28.71,20.30,0,316.80,388.94,23.7,20.9,0.190,830024.4,830024.4,21130,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532725,2432875.00
09/04/2017 09:45,2,0.822,ACTIVE,212.16,342.95,59.928,1504532703,"201051344000917","219011344069620",28.71,21.00,0,320.41,390.14,23.9,21.2,0.177,826697.1,826697.1,21125,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532726,2432876.00
09/04/2017 09:45,2,0.809,ACTIVE,212.16,342.35,59.949,1504532703,"201051344001145","219011344069620",29.28,20.00,0,319.81,389.84,24.0,21.3,0.172,834759.6,834759.6,21107,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532727,2432877.00
09/04/2017 09:45,2,0.834,ACTIVE,212.16,342.65,59.954,1504532703,"201051344000651","219011344069620",28.86,19.80,0,318.91,389.54,24.4,21.6,0.186,823803.1,823803.1,21099,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532728,2432878.00
09/04/2017 09:45,2,0.803,ACTIVE,210.57,339.65,59.954,1504532703,"274151322000088","219011344069620",27.79,23.00,0,329.13,376.31,22.6,19.9,0.150,1025947.7,1025947.7,20985,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532729,2432879.00
09/04/2017 09:45,2,0.564,ACTIVE,211.48,406.97,59.949,1504532703,"274151322000068","219011344069620",38.23,25.50,0,330.93,462.88,21.9,19.2,0.137,895373.2,895373.2,21422,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532730,2432880.00
09/04/2017 09:45,2,0.855,ACTIVE,211.93,341.75,59.965,1504532703,"201051344001135","219011344069620",28.86,20.30,0,319.21,388.34,25.1,22.3,0.181,819376.3,819376.3,21058,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532731,2432881.00
09/04/2017 09:45,2,0.852,ACTIVE,211.70,341.15,59.954,1504532703,"201051344000594","219011344069620",28.80,21.00,0,319.21,388.64,24.9,22.1,0.186,838975.3,838975.3,21094,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532732,2432882.00
09/04/2017 09:45,2,0.838,ACTIVE,212.16,342.35,59.912,1504532703,"201051344001203","219011344069620",29.06,20.70,0,319.51,390.74,24.7,21.9,0.186,829551.1,829551.1,21126,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532733,2432883.00
09/04/2017 09:45,2,0.822,ACTIVE,210.80,337.24,59.954,1504532703,"274151322000054","219011344069620",27.77,23.30,0,329.43,376.92,23.2,20.4,0.141,1041383.0,1041383.0,20953,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532733,2432884.00
09/04/2017 09:45,2,0.850,ACTIVE,212.16,340.55,59.954,1504532703,"201051344000867","219011344069620",28.71,20.00,0,320.11,387.74,24.8,22.0,0.181,823117.0,823117.0,21125,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532734,2432885.00
09/04/2017 09:45,2,0.844,ACTIVE,212.16,342.95,59.970,1504532703,"201051344001093","219011344069620",28.73,20.70,0,319.21,388.64,24.6,21.8,0.177,826684.5,826684.5,21130,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532735,2432886.00
09/04/2017 09:45,2,0.807,ACTIVE,211.93,342.05,59.959,1504532703,"201051344000900","219011344069620",28.98,19.00,0,319.81,390.44,23.7,21.0,0.186,845247.6,845247.6,21128,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532736,2432887.00
09/04/2017 09:45,2,0.834,ACTIVE,212.16,341.45,59.954,1504532703,"201051344000648","219011344069620",28.78,18.70,0,320.11,389.24,24.3,21.5,0.186,831251.5,831251.5,21094,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532737,2432888.00
09/04/2017 09:45,2,0.840,ACTIVE,212.16,340.85,59.959,1504532703,"201051344000569","219011344069620",29.06,19.50,0,319.51,389.84,24.7,21.9,0.190,846731.1,846731.1,21064,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532738,2432889.00
09/04/2017 09:45,2,0.824,ACTIVE,212.16,340.85,59.975,1504532703,"201051344000983","219011344069620",29.64,19.50,0,318.61,389.54,24.8,22.0,0.190,837732.8,837732.8,21099,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532739,2432890.00
09/04/2017 09:45,2,0.818,ACTIVE,212.16,341.75,59.928,1504532703,"201051344001158","219011344069620",29.10,19.30,0,318.30,390.14,24.2,21.4,0.186,821276.0,821276.0,21102,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532740,2432891.00
09/04/2017 09:45,2,0.811,ACTIVE,212.61,342.35,59.959,1504532703,"201051344000576","219011344069620",29.20,19.00,0,319.21,390.74,24.0,21.3,0.181,835857.3,835857.3,21118,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532741,2432892.00
09/04/2017 09:45,2,0.812,ACTIVE,211.03,342.65,59.954,1504532703,"274151322000087","219011344069620",28.07,25.80,0,328.52,374.81,23.1,20.4,0.141,1017213.2,1017213.2,21230,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504532742,2432893.00
09/04/2017 10:00,2,1.080,ACTIVE,213.29,346.26,59.949,1504533603,"201051344000645","219011344069620",28.92,19.30,0,319.21,390.14,31.7,28.6,0.243,834776.0,834776.0,21087,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533605,2432894.00
09/04/2017 10:00,2,1.084,ACTIVE,211.93,342.95,59.981,1504533603,"274151322000085","219011344069620",28.15,23.00,0,327.92,377.52,30.9,27.9,0.194,1035721.9,1035721.9,20975,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533606,2432895.00
09/04/2017 10:00,2,1.090,ACTIVE,213.29,346.26,59.991,1504533603,"201051344000633","219011344069620",28.80,19.80,0,318.61,391.64,31.8,28.8,0.261,822020.4,822020.4,21142,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533607,2432896.00
09/04/2017 10:00,2,1.074,ACTIVE,213.06,345.06,59.991,1504533603,"201051344000469","219011344069620",29.30,18.30,0,318.00,391.94,32.0,28.9,0.261,826123.9,826123.9,21101,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533608,2432897.00
09/04/2017 10:00,2,1.062,ACTIVE,212.61,345.66,60.034,1504533603,"201051344000646","219011344069620",29.14,20.70,0,317.40,389.84,31.4,28.4,0.252,820179.2,820179.2,21095,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533609,2432898.00
09/04/2017 10:00,2,1.094,ACTIVE,211.48,340.85,59.981,1504533603,"274151322000052","219011344069620",28.57,24.30,0,328.52,376.62,31.7,28.6,0.217,1079803.7,1079803.7,20973,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533610,2432899.00
09/04/2017 10:00,2,1.098,ACTIVE,213.06,346.56,59.986,1504533603,"201051344000585","219011344069620",28.82,20.70,0,318.30,389.84,32.1,29.0,0.247,834710.5,834710.5,21090,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533610,2432900.00
09/04/2017 10:00,2,1.053,ACTIVE,212.83,344.15,59.996,1504533603,"201051344001230","219011344069620",28.98,21.00,0,318.91,388.04,30.9,27.9,0.239,824590.5,824590.5,21138,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533611,2432901.00
09/04/2017 10:00,2,1.047,ACTIVE,213.29,345.96,59.991,1504533603,"201051344000582","219011344069620",28.80,19.80,0,318.91,390.44,30.6,27.6,0.234,813434.1,813434.1,21079,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533612,2432902.00
09/04/2017 10:00,2,1.053,ACTIVE,212.38,344.76,59.996,1504533603,"201051344000955","219011344069620",29.40,21.00,0,318.30,388.94,31.4,28.4,0.252,833920.0,833920.0,21102,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533613,2432903.00
09/04/2017 10:00,2,0.705,ACTIVE,211.70,416.89,59.986,1504533603,"274151322000094","219011344069620",38.86,24.80,0,333.03,460.17,28.0,25.1,0.190,894350.8,894350.8,21413,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533614,2432904.00
09/04/2017 10:00,2,1.039,ACTIVE,213.06,345.06,60.002,1504533603,"201051344000579","219011344069620",29.88,20.30,0,319.51,390.74,31.5,28.5,0.239,844547.8,844547.8,21102,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533615,2432905.00
09/04/2017 10:00,2,1.053,ACTIVE,212.61,344.76,59.991,1504533603,"201051344000890","219011344069620",29.40,21.50,0,317.70,390.14,31.4,28.4,0.239,828058.8,828058.8,21101,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533616,2432906.00
09/04/2017 10:00,2,1.029,ACTIVE,213.06,345.06,59.991,1504533603,"201051344000438","219011344069620",29.42,20.70,0,318.00,390.14,30.7,27.7,0.239,830231.1,830231.1,21088,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533617,2432907.00
09/04/2017 10:00,2,1.051,ACTIVE,213.06,342.05,59.996,1504533603,"201051344000417","219011344069620",18.94,21.00,0,332.13,383.53,20.2,17.6,0.150,733896.3,733896.3,21133,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533618,2432908.00
09/04/2017 10:00,2,1.041,ACTIVE,211.48,345.36,59.991,1504533603,"274151322000083","219011344069620",28.29,23.30,0,328.22,377.22,29.9,26.9,0.212,1068865.3,1068865.3,20989,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533619,2432909.00
09/04/2017 10:00,2,1.098,ACTIVE,212.16,341.45,59.986,1504533603,"274151322000076","219011344069620",29.32,24.00,0,329.43,377.82,32.5,29.5,0.221,1141593.8,1141593.8,20975,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533619,2432910.00
09/04/2017 10:00,2,1.041,ACTIVE,212.61,344.76,59.991,1504533603,"201051344000868","219011344069620",28.82,18.70,0,316.80,389.54,30.4,27.4,0.234,824416.4,824416.4,21114,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533620,2432911.00
09/04/2017 10:00,2,1.072,ACTIVE,211.48,339.65,60.007,1504533603,"274151322000095","219011344069620",29.18,23.30,0,328.52,376.62,31.7,28.7,0.217,1130578.1,1130578.1,21007,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533621,2432912.00
09/04/2017 10:00,2,1.000,ACTIVE,212.61,343.55,59.970,1504533603,"201051344000988","219011344069620",19.18,19.00,0,331.53,389.24,19.4,16.8,0.150,706159.0,706159.0,21084,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533622,2432913.00
09/04/2017 10:00,2,1.010,ACTIVE,212.83,344.76,59.996,1504533603,"201051344001025","219011344069620",29.48,20.30,0,319.21,388.94,30.2,27.2,0.234,831500.4,831500.4,21085,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533623,2432914.00
09/04/2017 10:00,2,0.998,ACTIVE,212.83,344.15,59.991,1504533603,"201051344000458","219011344069620",29.08,20.00,0,318.30,390.44,29.5,26.5,0.234,835429.1,835429.1,21079,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533624,2432915.00
09/04/2017 10:00,2,1.004,ACTIVE,213.29,345.96,59.996,1504533603,"201051344000853","219011344069620",28.94,19.30,0,321.31,395.25,29.5,26.5,0.225,836933.3,836933.3,21112,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533625,2432916.00
09/04/2017 10:00,2,0.973,ACTIVE,213.06,345.96,60.023,1504533603,"201051344000685","219011344069620",29.22,20.30,0,317.40,390.14,28.8,25.9,0.239,830031.4,830031.4,21131,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533626,2432917.00
09/04/2017 10:00,2,1.002,ACTIVE,213.06,345.36,59.981,1504533603,"201051344000917","219011344069620",28.57,21.00,0,319.51,391.04,29.0,26.0,0.225,826704.1,826704.1,21126,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533627,2432918.00
09/04/2017 10:00,2,0.986,ACTIVE,213.06,344.76,59.981,1504533603,"201051344001145","219011344069620",29.00,19.80,0,316.80,390.14,28.9,26.0,0.221,834766.7,834766.7,21108,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533628,2432919.00
09/04/2017 10:00,2,0.990,ACTIVE,213.29,345.66,59.996,1504533603,"201051344000651","219011344069620",28.98,19.80,0,318.91,390.74,29.1,26.2,0.225,823810.2,823810.2,21100,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533629,2432920.00
09/04/2017 10:00,2,0.979,ACTIVE,211.03,344.76,59.986,1504533603,"274151322000088","219011344069620",28.19,23.00,0,327.02,377.82,27.9,25.0,0.181,1025954.3,1025954.3,20986,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533629,2432921.00
09/04/2017 10:00,2,0.674,ACTIVE,211.93,418.70,59.986,1504533603,"274151322000068","219011344069620",39.26,26.00,0,333.93,462.88,26.9,24.0,0.172,895379.5,895379.5,21423,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533630,2432922.00
09/04/2017 10:00,2,0.992,ACTIVE,212.83,344.45,59.986,1504533603,"201051344001135","219011344069620",29.22,20.00,0,318.91,391.04,29.4,26.4,0.217,819383.5,819383.5,21059,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533631,2432923.00
09/04/2017 10:00,2,1.002,ACTIVE,212.38,343.85,59.996,1504533603,"201051344000594","219011344069620",28.86,21.00,0,318.30,388.94,29.4,26.4,0.225,838982.5,838982.5,21095,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533632,2432924.00
09/04/2017 10:00,2,0.994,ACTIVE,213.29,344.76,59.986,1504533603,"201051344001203","219011344069620",28.92,20.70,0,317.40,391.04,29.1,26.2,0.225,829558.3,829558.3,21127,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533633,2432925.00
09/04/2017 10:00,2,0.988,ACTIVE,211.25,343.85,59.981,1504533603,"274151322000054","219011344069620",28.23,23.30,0,327.62,378.12,28.3,25.4,0.181,1041389.7,1041389.7,20954,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533634,2432926.00
09/04/2017 10:00,2,0.986,ACTIVE,212.83,343.25,59.970,1504533603,"201051344000867","219011344069620",29.08,20.00,0,318.00,388.34,29.1,26.1,0.221,823124.2,823124.2,21126,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533635,2432927.00
09/04/2017 10:00,2,0.971,ACTIVE,213.06,344.76,59.928,1504533603,"201051344001093","219011344069620",29.40,20.70,0,318.61,390.44,28.9,26.0,0.217,826691.7,826691.7,21131,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533636,2432928.00
09/04/2017 10:00,2,0.945,ACTIVE,212.83,344.76,59.986,1504533603,"201051344000900","219011344069620",29.20,18.70,0,317.10,391.04,28.0,25.1,0.221,845254.6,845254.6,21129,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533637,2432929.00
09/04/2017 10:00,2,0.965,ACTIVE,212.83,344.15,60.007,1504533603,"201051344000648","219011344069620",28.92,19.00,0,317.10,392.55,28.3,25.4,0.221,831258.6,831258.6,21095,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533638,2432930.00
09/04/2017 10:00,2,0.979,ACTIVE,212.83,343.85,59.981,1504533603,"201051344000569","219011344069620",28.96,19.50,0,318.61,391.34,28.7,25.8,0.221,846738.3,846738.3,21065,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533639,2432931.00
09/04/2017 10:00,2,0.979,ACTIVE,212.83,344.45,59.991,1504533603,"201051344000983","219011344069620",29.06,19.50,0,319.51,391.64,28.8,25.9,0.225,837740.0,837740.0,21100,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533640,2432932.00
09/04/2017 10:00,2,0.959,ACTIVE,212.83,344.15,59.949,1504533603,"201051344001158","219011344069620",29.12,19.30,0,319.51,391.04,28.3,25.4,0.225,821283.1,821283.1,21103,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533641,2432933.00
09/04/2017 10:00,2,0.945,ACTIVE,213.29,345.36,59.970,1504533603,"201051344000576","219011344069620",29.28,18.70,0,318.91,391.94,28.1,25.2,0.217,835864.3,835864.3,21119,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533641,2432934.00
09/04/2017 10:00,2,0.988,ACTIVE,211.48,344.76,59.965,1504533603,"274151322000087","219011344069620",28.15,26.00,0,327.92,375.71,28.2,25.3,0.177,1017220.0,1017220.0,21231,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504533642,2432935.00
09/04/2017 10:15,2,1.121,ACTIVE,213.06,345.66,59.954,1504534503,"201051344000645","219011344069620",29.16,19.50,0,334.24,363.69,33.1,30.1,0.256,834782.1,834782.1,21088,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534504,2432936.00
09/04/2017 10:15,2,1.180,ACTIVE,211.48,348.06,59.933,1504534503,"274151322000085","219011344069620",28.47,22.80,0,330.63,357.68,34.0,30.9,0.225,1035728.1,1035728.1,20976,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534505,2432937.00
09/04/2017 10:15,2,1.141,ACTIVE,212.83,346.86,59.949,1504534503,"201051344000633","219011344069620",29.12,20.00,0,332.13,364.59,33.7,30.6,0.270,822026.6,822026.6,21143,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534506,2432938.00
