ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 10:15,2,1.146,ACTIVE,212.83,345.96,59.938,1504534503,"201051344000469","219011344069620",29.20,18.00,0,332.13,363.69,33.9,30.8,0.278,826130.2,826130.2,21102,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534507,2432939.00
09/04/2017 10:15,2,1.139,ACTIVE,212.61,345.66,59.996,1504534503,"201051344000646","219011344069620",29.16,20.70,0,332.73,363.09,33.6,30.5,0.270,820185.4,820185.4,21096,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534508,2432940.00
09/04/2017 10:15,2,1.211,ACTIVE,211.25,340.85,59.975,1504534503,"274151322000052","219011344069620",28.84,24.00,0,329.13,358.58,35.4,32.3,0.225,1079810.1,1079810.1,20974,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534508,2432941.00
09/04/2017 10:15,2,1.178,ACTIVE,213.06,346.86,59.944,1504534503,"201051344000585","219011344069620",29.20,20.30,0,333.63,363.99,34.8,31.7,0.274,834716.9,834716.9,21091,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534509,2432942.00
09/04/2017 10:15,2,1.123,ACTIVE,212.61,344.76,59.954,1504534503,"201051344001230","219011344069620",29.08,20.70,0,330.93,361.59,33.1,30.0,0.265,824596.6,824596.6,21139,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534510,2432943.00
09/04/2017 10:15,2,1.119,ACTIVE,213.51,346.86,59.901,1504534503,"201051344000582","219011344069620",29.34,19.50,0,334.24,363.99,33.2,30.2,0.256,813440.2,813440.2,21080,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534511,2432944.00
09/04/2017 10:15,2,1.141,ACTIVE,212.38,345.66,59.954,1504534503,"201051344000955","219011344069620",29.44,20.70,0,332.43,362.49,34.1,31.0,0.274,833926.3,833926.3,21103,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534512,2432945.00
09/04/2017 10:15,2,0.811,ACTIVE,211.25,415.99,59.949,1504534503,"274151322000094","219011344069620",38.65,24.80,0,334.54,443.04,31.6,28.6,0.208,894356.5,894356.5,21414,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534513,2432946.00
09/04/2017 10:15,2,1.166,ACTIVE,212.83,344.76,59.949,1504534503,"201051344000579","219011344069620",29.36,20.30,0,333.33,363.69,34.7,31.6,0.270,844554.2,844554.2,21103,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534514,2432947.00
09/04/2017 10:15,2,1.166,ACTIVE,212.61,345.66,59.944,1504534503,"201051344000890","219011344069620",29.22,21.30,0,332.13,363.69,34.5,31.4,0.270,828065.2,828065.2,21102,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534515,2432948.00
09/04/2017 10:15,2,1.137,ACTIVE,212.83,346.56,59.949,1504534503,"201051344000438","219011344069620",29.44,20.30,0,333.63,363.99,33.9,30.8,0.270,830237.3,830237.3,21089,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534516,2432949.00
09/04/2017 10:15,2,1.166,ACTIVE,212.83,342.65,59.944,1504534503,"201051344000417","219011344069620",18.91,21.00,0,332.43,354.97,22.4,19.6,0.172,733900.3,733900.3,21134,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534517,2432950.00
09/04/2017 10:15,2,1.189,ACTIVE,211.25,345.96,59.954,1504534503,"274151322000083","219011344069620",28.88,23.30,0,330.63,357.98,34.8,31.7,0.243,1068871.6,1068871.6,20990,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534517,2432951.00
09/04/2017 10:15,2,1.271,ACTIVE,211.93,346.56,59.944,1504534503,"274151322000076","219011344069620",29.42,24.00,0,331.53,360.38,37.9,34.6,0.256,1141600.7,1141600.7,20976,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534518,2432952.00
09/04/2017 10:15,2,1.145,ACTIVE,212.38,344.45,59.954,1504534503,"201051344000868","219011344069620",29.32,19.00,0,332.13,363.09,34.0,30.9,0.265,824422.7,824422.7,21115,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534519,2432953.00
09/04/2017 10:15,2,1.252,ACTIVE,211.25,347.16,59.938,1504534503,"274151322000095","219011344069620",29.38,23.00,0,329.73,358.88,37.3,34.0,0.256,1130584.9,1130584.9,21008,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534520,2432954.00
09/04/2017 10:15,2,1.146,ACTIVE,212.61,343.25,59.981,1504534503,"201051344000988","219011344069620",18.92,19.00,0,332.43,356.48,22.0,19.3,0.181,706162.9,706162.9,21085,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534521,2432955.00
09/04/2017 10:15,2,1.148,ACTIVE,212.83,344.76,59.896,1504534503,"201051344001025","219011344069620",29.46,20.00,0,333.63,363.99,34.3,31.2,0.261,831506.7,831506.7,21086,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534522,2432956.00
09/04/2017 10:15,2,1.121,ACTIVE,212.38,344.76,59.986,1504534503,"201051344000458","219011344069620",29.26,20.00,0,332.43,363.09,33.3,30.2,0.274,835435.3,835435.3,21080,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534523,2432957.00
09/04/2017 10:15,2,1.117,ACTIVE,213.29,345.96,59.949,1504534503,"201051344000853","219011344069620",29.66,19.30,0,334.84,364.89,33.6,30.5,0.274,836939.5,836939.5,21113,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534524,2432958.00
09/04/2017 10:15,2,1.111,ACTIVE,213.06,346.26,59.949,1504534503,"201051344000685","219011344069620",29.22,20.30,0,332.73,363.69,32.9,29.9,0.278,830037.4,830037.4,21132,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534525,2432959.00
09/04/2017 10:15,2,1.104,ACTIVE,213.06,346.56,59.954,1504534503,"201051344000917","219011344069620",29.46,20.70,0,332.73,363.09,33.0,29.9,0.256,826710.2,826710.2,21127,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534526,2432960.00
09/04/2017 10:15,2,1.125,ACTIVE,213.06,345.96,59.959,1504534503,"201051344001145","219011344069620",29.18,19.80,0,333.93,363.99,33.2,30.2,0.261,834772.7,834772.7,21109,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534527,2432961.00
09/04/2017 10:15,2,1.148,ACTIVE,213.29,346.56,59.959,1504534503,"201051344000651","219011344069620",28.90,19.50,0,333.93,364.29,33.7,30.6,0.265,823816.4,823816.4,21101,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534528,2432962.00
09/04/2017 10:15,2,1.172,ACTIVE,210.80,340.55,59.928,1504534503,"274151322000088","219011344069620",28.33,23.30,0,329.43,357.08,33.6,30.5,0.230,1025960.4,1025960.4,20987,0,0,0,L,1151911521,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534528,2432963.00
09/04/2017 10:15,2,0.820,ACTIVE,211.93,411.78,59.944,1504534503,"274151322000068","219011344069620",38.66,26.00,0,334.84,439.43,32.3,29.2,0.208,895385.3,895385.3,21424,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534529,2432964.00
09/04/2017 10:15,2,1.162,ACTIVE,212.61,345.36,59.959,1504534503,"201051344001135","219011344069620",29.12,20.00,0,332.73,363.39,34.3,31.2,0.270,819389.8,819389.8,21060,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534530,2432965.00
09/04/2017 10:15,2,1.137,ACTIVE,212.16,344.76,59.944,1504534503,"201051344000594","219011344069620",29.70,21.00,0,330.93,362.79,34.2,31.1,0.265,838988.8,838988.8,21096,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534531,2432966.00
09/04/2017 10:15,2,1.154,ACTIVE,213.29,346.56,59.922,1504534503,"201051344001203","219011344069620",29.28,20.30,0,333.93,364.89,34.2,31.1,0.278,829564.6,829564.6,21128,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534532,2432967.00
09/04/2017 10:15,2,1.195,ACTIVE,211.25,347.76,59.949,1504534503,"274151322000054","219011344069620",28.47,23.30,0,330.03,358.28,34.5,31.3,0.230,1041395.9,1041395.9,20955,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534533,2432968.00
09/04/2017 10:15,2,1.156,ACTIVE,212.83,344.76,59.928,1504534503,"201051344000867","219011344069620",29.28,19.80,0,331.83,363.09,34.4,31.2,0.265,823130.5,823130.5,21127,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534534,2432969.00
09/04/2017 10:15,2,1.143,ACTIVE,212.83,346.56,59.944,1504534503,"201051344001093","219011344069620",29.32,20.30,0,333.33,363.39,33.9,30.8,0.261,826697.9,826697.9,21132,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534535,2432970.00
09/04/2017 10:15,2,1.131,ACTIVE,212.38,345.66,59.965,1504534503,"201051344000900","219011344069620",29.18,18.70,0,332.13,363.39,33.5,30.4,0.270,845260.7,845260.7,21130,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534536,2432971.00
09/04/2017 10:15,2,1.131,ACTIVE,212.61,345.06,59.954,1504534503,"201051344000648","219011344069620",29.34,18.70,0,332.73,363.09,33.6,30.6,0.270,831264.7,831264.7,21096,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534537,2432972.00
09/04/2017 10:15,2,1.150,ACTIVE,212.61,345.96,59.996,1504534503,"201051344000569","219011344069620",29.46,19.50,0,332.73,363.39,34.4,31.3,0.278,846744.5,846744.5,21066,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534538,2432973.00
09/04/2017 10:15,2,1.164,ACTIVE,212.83,345.06,59.949,1504534503,"201051344000983","219011344069620",29.24,19.50,0,332.73,363.39,34.5,31.4,0.283,837746.3,837746.3,21101,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534539,2432974.00
09/04/2017 10:15,2,1.172,ACTIVE,212.83,345.66,59.954,1504534503,"201051344001158","219011344069620",28.80,19.50,0,332.73,363.69,34.3,31.1,0.274,821289.3,821289.3,21104,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534540,2432975.00
09/04/2017 10:15,2,1.129,ACTIVE,213.06,346.56,59.996,1504534503,"201051344000576","219011344069620",29.58,19.00,0,332.73,363.99,33.8,30.7,0.270,835870.5,835870.5,21120,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534541,2432976.00
09/04/2017 10:15,2,1.211,ACTIVE,211.25,341.75,59.949,1504534503,"274151322000087","219011344069620",28.61,26.00,0,329.73,357.08,35.1,32.0,0.221,1017226.2,1017226.2,21232,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504534541,2432977.00
09/04/2017 10:30,2,1.039,ACTIVE,213.06,344.45,59.954,1504535403,"201051344000645","219011344069620",28.78,19.50,0,332.73,362.79,30.3,27.4,0.239,834789.2,834789.2,21089,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535404,2432978.00
09/04/2017 10:30,2,1.104,ACTIVE,211.70,340.25,59.949,1504535403,"274151322000085","219011344069620",28.31,22.80,0,333.63,357.38,31.6,28.6,0.203,1035735.3,1035735.3,20977,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535405,2432979.00
09/04/2017 10:30,2,1.041,ACTIVE,212.83,345.66,59.949,1504535403,"201051344000633","219011344069620",29.40,19.80,0,332.13,363.99,31.0,28.0,0.252,822033.8,822033.8,21144,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535406,2432980.00
09/04/2017 10:30,2,1.064,ACTIVE,212.61,344.76,59.959,1504535403,"201051344000469","219011344069620",29.10,18.00,0,331.53,363.09,31.4,28.4,0.247,826137.5,826137.5,21103,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535407,2432981.00
09/04/2017 10:30,2,1.051,ACTIVE,212.61,345.06,59.954,1504535403,"201051344000646","219011344069620",29.36,20.70,0,332.43,363.09,31.3,28.3,0.252,820192.6,820192.6,21097,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535408,2432982.00
09/04/2017 10:30,2,1.148,ACTIVE,211.25,342.95,59.949,1504535403,"274151322000052","219011344069620",28.84,24.30,0,331.83,358.88,33.6,30.5,0.225,1079817.7,1079817.7,20975,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535409,2432983.00
09/04/2017 10:30,2,1.096,ACTIVE,213.06,345.66,59.944,1504535403,"201051344000585","219011344069620",29.34,20.70,0,333.33,363.69,32.6,29.5,0.252,834724.4,834724.4,21092,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535410,2432984.00
09/04/2017 10:30,2,1.057,ACTIVE,212.83,344.15,59.954,1504535403,"201051344001230","219011344069620",29.02,20.70,0,331.83,361.59,31.1,28.1,0.247,824603.7,824603.7,21140,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535411,2432985.00
09/04/2017 10:30,2,1.076,ACTIVE,213.51,345.96,59.965,1504535403,"201051344000582","219011344069620",28.71,19.80,0,333.33,363.99,31.3,28.3,0.247,813447.4,813447.4,21081,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535411,2432986.00
09/04/2017 10:30,2,1.098,ACTIVE,212.61,345.06,59.954,1504535403,"201051344000955","219011344069620",29.14,20.70,0,331.83,362.19,32.4,29.3,0.261,833933.6,833933.6,21104,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535412,2432987.00
09/04/2017 10:30,2,0.766,ACTIVE,211.70,416.59,59.954,1504535403,"274151322000094","219011344069620",39.32,24.80,0,331.23,442.14,30.3,27.3,0.194,894363.2,894363.2,21415,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535413,2432988.00
09/04/2017 10:30,2,1.109,ACTIVE,212.61,344.76,59.917,1504535403,"201051344000579","219011344069620",29.32,20.30,0,332.43,363.09,33.0,29.9,0.252,844561.6,844561.6,21104,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535414,2432989.00
09/04/2017 10:30,2,1.113,ACTIVE,212.83,343.85,59.959,1504535403,"201051344000890","219011344069620",29.36,21.30,0,332.13,363.39,33.1,30.1,0.252,828072.6,828072.6,21103,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535415,2432990.00
09/04/2017 10:30,2,1.086,ACTIVE,213.06,345.66,59.938,1504535403,"201051344000438","219011344069620",29.60,20.70,0,333.03,363.69,32.7,29.6,0.256,830244.6,830244.6,21090,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535416,2432991.00
09/04/2017 10:30,2,1.105,ACTIVE,213.06,342.95,59.970,1504535403,"201051344000417","219011344069620",19.24,20.70,0,332.73,354.67,21.6,18.9,0.159,733904.9,733904.9,21135,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535417,2432992.00
09/04/2017 10:30,2,1.176,ACTIVE,211.48,343.55,59.907,1504535403,"274151322000083","219011344069620",28.84,23.50,0,332.73,357.68,34.3,31.2,0.243,1068879.0,1068879.0,20991,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535418,2432993.00
09/04/2017 10:30,2,1.256,ACTIVE,211.93,342.65,59.959,1504535403,"274151322000076","219011344069620",29.56,23.80,0,333.63,360.08,37.6,34.4,0.256,1141608.8,1141608.8,20977,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535419,2432994.00
09/04/2017 10:30,2,1.119,ACTIVE,212.38,344.15,59.959,1504535403,"201051344000868","219011344069620",29.22,18.70,0,331.83,362.79,33.2,30.1,0.256,824430.0,824430.0,21116,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535420,2432995.00
09/04/2017 10:30,2,1.256,ACTIVE,211.25,345.06,59.938,1504535403,"274151322000095","219011344069620",29.24,23.00,0,332.73,358.58,37.2,34.0,0.247,1130592.8,1130592.8,21009,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535421,2432996.00
09/04/2017 10:30,2,1.127,ACTIVE,212.61,343.55,59.954,1504535403,"201051344000988","219011344069620",18.98,19.00,0,331.53,356.18,21.7,19.0,0.177,706167.4,706167.4,21086,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535422,2432997.00
09/04/2017 10:30,2,1.152,ACTIVE,212.83,345.06,59.965,1504535403,"201051344001025","219011344069620",29.14,20.00,0,332.73,363.99,34.1,31.0,0.265,831514.1,831514.1,21087,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535422,2432998.00
09/04/2017 10:30,2,1.123,ACTIVE,212.61,345.06,59.922,1504535403,"201051344000458","219011344069620",29.00,20.00,0,332.43,362.19,33.0,29.9,0.265,835442.4,835442.4,21081,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535423,2432999.00
09/04/2017 10:30,2,1.129,ACTIVE,213.29,346.86,59.959,1504535403,"201051344000853","219011344069620",29.26,19.30,0,333.03,363.99,33.5,30.4,0.265,836946.7,836946.7,21114,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535424,2433000.00
09/04/2017 10:30,2,1.111,ACTIVE,213.06,346.86,59.965,1504535403,"201051344000685","219011344069620",29.32,20.30,0,332.73,363.39,33.0,29.9,0.270,830044.5,830044.5,21133,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535425,2433001.00
09/04/2017 10:30,2,1.117,ACTIVE,213.06,346.26,59.912,1504535403,"201051344000917","219011344069620",29.40,20.70,0,332.13,363.39,33.3,30.2,0.261,826717.3,826717.3,21128,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535426,2433002.00
09/04/2017 10:30,2,1.133,ACTIVE,213.06,346.26,59.965,1504535403,"201051344001145","219011344069620",29.16,19.80,0,333.63,363.39,33.5,30.4,0.256,834779.9,834779.9,21110,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535427,2433003.00
09/04/2017 10:30,2,1.146,ACTIVE,213.29,346.56,59.965,1504535403,"201051344000651","219011344069620",29.32,19.50,0,333.63,363.99,34.1,31.0,0.274,823823.6,823823.6,21102,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535428,2433004.00
09/04/2017 10:30,2,1.199,ACTIVE,211.25,346.86,59.959,1504535403,"274151322000088","219011344069620",28.59,23.50,0,332.43,357.08,34.8,31.6,0.239,1025967.5,1025967.5,20988,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535429,2433005.00
09/04/2017 10:30,2,0.816,ACTIVE,211.93,422.00,59.965,1504535403,"274151322000068","219011344069620",39.76,26.00,0,331.23,441.54,33.1,30.1,0.217,895392.1,895392.1,21425,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535430,2433006.00
09/04/2017 10:30,2,1.178,ACTIVE,212.83,344.76,59.965,1504535403,"201051344001135","219011344069620",29.30,20.00,0,333.03,363.09,35.0,31.8,0.270,819397.2,819397.2,21061,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535431,2433007.00
09/04/2017 10:30,2,1.180,ACTIVE,212.38,345.96,59.959,1504535403,"201051344000594","219011344069620",29.26,21.00,0,330.93,362.49,35.0,31.8,0.274,838996.2,838996.2,21097,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535431,2433008.00
09/04/2017 10:30,2,1.182,ACTIVE,213.29,345.96,59.970,1504535403,"201051344001203","219011344069620",29.28,20.30,0,333.93,364.59,35.1,31.9,0.283,829571.9,829571.9,21129,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535432,2433009.00
09/04/2017 10:30,2,1.232,ACTIVE,211.25,346.56,59.965,1504535403,"274151322000054","219011344069620",28.75,23.50,0,331.83,357.68,35.9,32.7,0.239,1041403.1,1041403.1,20956,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535433,2433010.00
09/04/2017 10:30,2,1.193,ACTIVE,213.06,345.06,59.965,1504535403,"201051344000867","219011344069620",29.10,20.00,0,332.43,362.19,35.2,32.1,0.274,823137.8,823137.8,21128,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535434,2433011.00
09/04/2017 10:30,2,1.174,ACTIVE,213.06,346.86,59.991,1504535403,"201051344001093","219011344069620",29.44,20.30,0,333.33,363.69,35.0,31.8,0.274,826705.1,826705.1,21133,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535435,2433012.00
09/04/2017 10:30,2,1.158,ACTIVE,212.83,346.56,59.917,1504535403,"201051344000900","219011344069620",29.34,19.00,0,331.83,362.79,34.4,31.3,0.270,845267.7,845267.7,21131,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535436,2433013.00
09/04/2017 10:30,2,1.166,ACTIVE,213.06,345.36,59.970,1504535403,"201051344000648","219011344069620",29.36,18.70,0,332.73,362.49,34.7,31.6,0.274,831271.8,831271.8,21097,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535437,2433014.00
09/04/2017 10:30,2,1.172,ACTIVE,212.83,345.96,59.965,1504535403,"201051344000569","219011344069620",29.74,19.50,0,332.43,362.79,35.4,32.2,0.283,846751.8,846751.8,21067,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535438,2433015.00
09/04/2017 10:30,2,1.193,ACTIVE,213.06,346.26,59.970,1504535403,"201051344000983","219011344069620",29.42,19.50,0,332.43,362.79,35.6,32.4,0.292,837753.6,837753.6,21102,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535439,2433016.00
09/04/2017 10:30,2,1.197,ACTIVE,213.06,346.26,59.954,1504535403,"201051344001158","219011344069620",29.26,19.30,0,333.03,362.79,35.5,32.3,0.287,821296.5,821296.5,21105,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535440,2433017.00
09/04/2017 10:30,2,1.193,ACTIVE,213.29,347.46,59.970,1504535403,"201051344000576","219011344069620",29.02,18.70,0,332.73,363.39,35.1,32.0,0.283,835877.5,835877.5,21121,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535441,2433018.00
09/04/2017 10:30,2,1.275,ACTIVE,211.70,346.56,59.965,1504535403,"274151322000087","219011344069620",28.57,26.50,0,332.43,357.08,37.0,33.7,0.243,1017233.5,1017233.5,21233,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504535442,2433019.00
09/04/2017 10:45,2,1.092,ACTIVE,213.29,345.66,59.933,1504536303,"201051344000645","219011344069620",28.73,19.50,0,333.03,361.89,31.8,28.8,0.252,834795.6,834795.6,21090,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536304,2433020.00
09/04/2017 10:45,2,1.146,ACTIVE,211.70,345.36,59.975,1504536303,"274151322000085","219011344069620",28.37,23.00,0,333.03,355.88,33.0,29.9,0.217,1035741.7,1035741.7,20978,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536305,2433021.00
09/04/2017 10:45,2,1.098,ACTIVE,213.06,346.86,59.981,1504536303,"201051344000633","219011344069620",29.16,20.00,0,331.83,362.79,32.5,29.4,0.261,822040.3,822040.3,21145,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536306,2433022.00
09/04/2017 10:45,2,1.090,ACTIVE,212.83,345.36,59.970,1504536303,"201051344000469","219011344069620",29.60,18.30,0,331.53,362.19,32.8,29.7,0.265,826144.1,826144.1,21104,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536307,2433023.00
09/04/2017 10:45,2,1.096,ACTIVE,212.38,345.96,60.007,1504536303,"201051344000646","219011344069620",29.18,20.70,0,331.53,361.89,32.4,29.4,0.261,820199.1,820199.1,21098,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536308,2433024.00
09/04/2017 10:45,2,1.182,ACTIVE,211.25,347.76,59.965,1504536303,"274151322000052","219011344069620",28.75,24.50,0,332.43,356.78,34.4,31.3,0.234,1079824.4,1079824.4,20976,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536309,2433025.00
09/04/2017 10:45,2,1.141,ACTIVE,213.06,346.26,59.959,1504536303,"201051344000585","219011344069620",29.06,20.70,0,332.43,362.79,33.6,30.5,0.256,834731.2,834731.2,21093,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536310,2433026.00
09/04/2017 10:45,2,1.076,ACTIVE,212.61,344.15,59.965,1504536303,"201051344001230","219011344069620",29.48,20.70,0,330.93,360.69,32.2,29.1,0.252,824610.1,824610.1,21141,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536311,2433027.00
09/04/2017 10:45,2,1.072,ACTIVE,213.29,346.26,59.965,1504536303,"201051344000582","219011344069620",29.50,19.80,0,332.73,362.49,32.0,29.0,0.247,813453.8,813453.8,21082,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536312,2433028.00
09/04/2017 10:45,2,1.109,ACTIVE,212.38,345.06,59.970,1504536303,"201051344000955","219011344069620",29.30,20.70,0,331.53,361.29,33.0,29.9,0.261,833940.3,833940.3,21105,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536313,2433029.00
09/04/2017 10:45,2,0.775,ACTIVE,211.70,419.60,59.933,1504536303,"274151322000094","219011344069620",39.32,24.80,0,331.23,434.63,30.9,27.9,0.203,894369.0,894369.0,21416,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536314,2433030.00
09/04/2017 10:45,2,1.117,ACTIVE,212.83,345.06,59.959,1504536303,"201051344000579","219011344069620",29.56,20.70,0,332.73,362.19,33.4,30.3,0.256,844568.4,844568.4,21105,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536315,2433031.00
09/04/2017 10:45,2,1.125,ACTIVE,212.61,345.06,59.959,1504536303,"201051344000890","219011344069620",29.28,21.50,0,331.83,362.49,33.4,30.3,0.252,828079.4,828079.4,21104,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536316,2433032.00
09/04/2017 10:45,2,1.086,ACTIVE,212.83,345.66,59.959,1504536303,"201051344000438","219011344069620",29.70,20.70,0,333.03,362.79,32.7,29.7,0.252,830251.2,830251.2,21091,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536317,2433033.00
09/04/2017 10:45,2,1.143,ACTIVE,212.83,342.65,59.965,1504536303,"201051344000417","219011344069620",18.63,21.00,0,332.43,354.07,21.6,18.9,0.164,733909.1,733909.1,21136,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536318,2433034.00
09/04/2017 10:45,2,1.160,ACTIVE,211.70,341.15,59.959,1504536303,"274151322000083","219011344069620",28.94,23.80,0,332.73,356.48,34.1,31.0,0.243,1068885.6,1068885.6,20992,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536319,2433035.00
09/04/2017 10:45,2,1.240,ACTIVE,212.16,341.15,59.954,1504536303,"274151322000076","219011344069620",29.46,24.00,0,333.63,358.28,37.0,33.8,0.252,1141616.0,1141616.0,20978,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536320,2433036.00
09/04/2017 10:45,2,1.115,ACTIVE,212.38,344.76,60.007,1504536303,"201051344000868","219011344069620",29.08,19.00,0,331.53,361.29,32.9,29.8,0.256,824436.7,824436.7,21117,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536320,2433037.00
09/04/2017 10:45,2,1.230,ACTIVE,211.25,344.45,59.965,1504536303,"274151322000095","219011344069620",29.22,23.50,0,332.43,357.68,36.5,33.3,0.239,1130599.9,1130599.9,21010,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536321,2433038.00
09/04/2017 10:45,2,1.109,ACTIVE,212.61,343.85,59.949,1504536303,"201051344000988","219011344069620",18.91,19.30,0,331.83,355.58,21.2,18.6,0.172,706171.5,706171.5,21087,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536322,2433039.00
09/04/2017 10:45,2,1.139,ACTIVE,212.61,344.76,60.007,1504536303,"201051344001025","219011344069620",28.84,20.00,0,331.83,362.79,33.3,30.2,0.256,831520.8,831520.8,21088,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536323,2433040.00
09/04/2017 10:45,2,1.078,ACTIVE,212.61,345.06,59.959,1504536303,"201051344000458","219011344069620",29.44,20.00,0,333.03,361.29,32.2,29.1,0.261,835448.9,835448.9,21082,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536324,2433041.00
09/04/2017 10:45,2,1.094,ACTIVE,213.29,346.56,59.954,1504536303,"201051344000853","219011344069620",29.32,19.50,0,333.63,363.09,32.5,29.5,0.261,836953.2,836953.2,21115,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536325,2433042.00
09/04/2017 10:45,2,1.078,ACTIVE,212.83,345.66,59.959,1504536303,"201051344000685","219011344069620",29.26,20.30,0,332.73,362.49,32.0,28.9,0.261,830050.9,830050.9,21134,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536326,2433043.00
09/04/2017 10:45,2,1.096,ACTIVE,212.83,345.96,59.965,1504536303,"201051344000917","219011344069620",29.08,20.70,0,333.03,362.49,32.3,29.3,0.252,826723.7,826723.7,21129,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536327,2433044.00
09/04/2017 10:45,2,1.088,ACTIVE,212.83,345.36,59.965,1504536303,"201051344001145","219011344069620",29.32,20.00,0,333.33,362.79,32.3,29.3,0.247,834786.3,834786.3,21111,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536328,2433045.00
09/04/2017 10:45,2,1.100,ACTIVE,213.06,345.66,59.965,1504536303,"201051344000651","219011344069620",29.28,19.80,0,333.93,362.79,32.7,29.6,0.256,823830.1,823830.1,21103,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536329,2433046.00
09/04/2017 10:45,2,1.156,ACTIVE,211.25,345.36,59.975,1504536303,"274151322000088","219011344069620",28.13,23.50,0,331.53,355.88,33.0,29.9,0.221,1025973.8,1025973.8,20989,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536330,2433047.00
09/04/2017 10:45,2,0.783,ACTIVE,212.16,425.01,59.949,1504536303,"274151322000068","219011344069620",39.76,26.30,0,330.63,437.03,32.0,28.9,0.199,895398.2,895398.2,21426,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536331,2433048.00
09/04/2017 10:45,2,1.119,ACTIVE,212.61,344.76,59.954,1504536303,"201051344001135","219011344069620",29.24,20.00,0,332.13,361.89,33.2,30.1,0.256,819403.8,819403.8,21062,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536331,2433049.00
09/04/2017 10:45,2,1.123,ACTIVE,212.16,344.15,59.928,1504536303,"201051344000594","219011344069620",29.06,21.30,0,330.93,361.29,33.1,30.1,0.261,839002.8,839002.8,21098,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536332,2433050.00
09/04/2017 10:45,2,1.104,ACTIVE,212.83,344.76,59.912,1504536303,"201051344001203","219011344069620",29.58,20.70,0,333.63,363.69,33.1,30.0,0.256,829578.5,829578.5,21130,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536333,2433051.00
09/04/2017 10:45,2,1.166,ACTIVE,211.25,346.26,59.954,1504536303,"274151322000054","219011344069620",28.63,23.50,0,332.13,356.48,33.9,30.7,0.230,1041409.6,1041409.6,20957,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536334,2433052.00
09/04/2017 10:45,2,1.115,ACTIVE,212.61,342.95,59.949,1504536303,"201051344000867","219011344069620",29.36,20.00,0,331.83,361.59,33.2,30.1,0.256,823144.4,823144.4,21129,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536335,2433053.00
09/04/2017 10:45,2,1.109,ACTIVE,212.83,345.36,59.954,1504536303,"201051344001093","219011344069620",29.32,20.70,0,333.33,362.79,33.0,29.9,0.252,826711.7,826711.7,21134,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536336,2433054.00
09/04/2017 10:45,2,1.076,ACTIVE,212.61,344.76,59.949,1504536303,"201051344000900","219011344069620",29.56,19.00,0,331.23,361.59,32.2,29.2,0.261,845274.1,845274.1,21132,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536337,2433055.00
09/04/2017 10:45,2,1.102,ACTIVE,212.83,344.76,59.986,1504536303,"201051344000648","219011344069620",29.06,19.00,0,333.03,361.89,32.5,29.4,0.261,831278.3,831278.3,21098,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536338,2433056.00
09/04/2017 10:45,2,1.123,ACTIVE,212.61,344.76,59.949,1504536303,"201051344000569","219011344069620",29.06,19.50,0,332.43,362.19,33.1,30.0,0.265,846758.4,846758.4,21068,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536339,2433057.00
09/04/2017 10:45,2,1.127,ACTIVE,212.83,345.06,59.965,1504536303,"201051344000983","219011344069620",29.28,19.80,0,333.03,361.89,33.4,30.3,0.265,837760.2,837760.2,21103,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536340,2433058.00
09/04/2017 10:45,2,1.109,ACTIVE,212.83,345.06,59.959,1504536303,"201051344001158","219011344069620",29.36,19.50,0,331.83,362.49,33.0,29.9,0.265,821303.0,821303.0,21106,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536341,2433059.00
09/04/2017 10:45,2,1.107,ACTIVE,213.06,346.26,59.954,1504536303,"201051344000576","219011344069620",29.12,19.00,0,333.63,362.79,32.7,29.7,0.256,835884.0,835884.0,21122,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536341,2433060.00
09/04/2017 10:45,2,1.189,ACTIVE,211.70,339.04,59.954,1504536303,"274151322000087","219011344069620",28.78,26.50,0,332.43,355.28,34.6,31.5,0.212,1017240.0,1017240.0,21234,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504536342,2433061.00
09/04/2017 11:00,2,1.395,ACTIVE,213.06,347.76,59.981,1504537204,"201051344000645","219011344069620",29.14,20.00,0,333.33,375.11,41.2,37.8,0.331,834806.0,834806.0,21091,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537205,2433062.00
09/04/2017 11:00,2,1.422,ACTIVE,211.25,348.06,59.996,1504537204,"274151322000085","219011344069620",28.41,23.50,0,333.33,366.10,40.9,37.6,0.270,1035752.2,1035752.2,20979,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537206,2433063.00
09/04/2017 11:00,2,1.402,ACTIVE,213.06,348.66,60.012,1504537204,"201051344000633","219011344069620",29.10,20.30,0,333.03,376.01,41.4,38.0,0.345,822050.8,822050.8,21146,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537206,2433064.00
09/04/2017 11:00,2,1.383,ACTIVE,213.06,348.06,59.981,1504537204,"201051344000469","219011344069620",29.60,18.70,0,332.13,376.01,41.5,38.1,0.354,826154.7,826154.7,21105,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537207,2433065.00
09/04/2017 11:00,2,1.396,ACTIVE,212.61,348.66,59.944,1504537204,"201051344000646","219011344069620",28.88,21.30,0,332.13,375.11,40.9,37.5,0.336,820209.5,820209.5,21099,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537208,2433066.00
09/04/2017 11:00,2,1.434,ACTIVE,211.03,349.56,59.965,1504537204,"274151322000052","219011344069620",29.00,25.00,0,332.43,366.40,42.0,38.7,0.296,1079835.2,1079835.2,20977,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537209,2433067.00
09/04/2017 11:00,2,1.408,ACTIVE,213.06,348.66,59.965,1504537204,"201051344000585","219011344069620",29.28,21.00,0,332.73,375.71,41.8,38.4,0.331,834742.0,834742.0,21094,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537210,2433068.00
09/04/2017 11:00,2,1.365,ACTIVE,212.61,347.16,59.986,1504537204,"201051344001230","219011344069620",29.26,21.00,0,331.23,373.31,40.5,37.2,0.323,824620.5,824620.5,21142,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537211,2433069.00
09/04/2017 11:00,2,1.357,ACTIVE,213.51,348.66,59.975,1504537204,"201051344000582","219011344069620",29.02,20.30,0,333.33,375.71,39.9,36.6,0.318,813464.2,813464.2,21083,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537212,2433070.00
09/04/2017 11:00,2,1.377,ACTIVE,212.61,347.46,59.970,1504537204,"201051344000955","219011344069620",29.26,21.00,0,330.93,374.81,40.9,37.5,0.336,833950.9,833950.9,21106,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537213,2433071.00
09/04/2017 11:00,2,0.949,ACTIVE,211.48,415.99,59.975,1504537204,"274151322000094","219011344069620",38.68,25.50,0,333.03,451.76,37.3,34.0,0.252,894378.7,894378.7,21417,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537214,2433072.00
09/04/2017 11:00,2,1.365,ACTIVE,212.83,347.46,59.970,1504537204,"201051344000579","219011344069620",29.54,21.00,0,332.73,375.41,40.9,37.5,0.327,844579.1,844579.1,21106,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537215,2433073.00
09/04/2017 11:00,2,1.361,ACTIVE,212.61,347.16,59.959,1504537204,"201051344000890","219011344069620",29.46,21.50,0,331.83,375.11,40.6,37.3,0.323,828090.1,828090.1,21105,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537216,2433074.00
09/04/2017 11:00,2,1.334,ACTIVE,212.83,347.76,59.965,1504537204,"201051344000438","219011344069620",29.48,21.30,0,333.03,375.71,39.9,36.6,0.323,830261.7,830261.7,21092,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537217,2433075.00
09/04/2017 11:00,2,1.365,ACTIVE,213.06,343.85,59.933,1504537204,"201051344000417","219011344069620",18.85,21.50,0,332.13,362.49,26.1,23.2,0.203,733915.9,733915.9,21137,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537218,2433076.00
09/04/2017 11:00,2,1.348,ACTIVE,211.48,342.65,59.970,1504537204,"274151322000083","219011344069620",29.08,24.00,0,333.03,366.40,39.7,36.4,0.278,1068896.3,1068896.3,20993,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537219,2433077.00
09/04/2017 11:00,2,1.449,ACTIVE,211.93,347.16,59.975,1504537204,"274151322000076","219011344069620",29.38,24.50,0,333.63,369.40,43.1,39.7,0.301,1141627.6,1141627.6,20979,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537220,2433078.00
09/04/2017 11:00,2,1.334,ACTIVE,212.38,345.66,59.981,1504537204,"201051344000868","219011344069620",29.16,19.30,0,331.83,374.81,39.4,36.1,0.314,824447.3,824447.3,21118,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537221,2433079.00
09/04/2017 11:00,2,1.436,ACTIVE,211.03,347.16,59.954,1504537204,"274151322000095","219011344069620",28.94,23.80,0,331.83,368.20,42.1,38.7,0.278,1130611.4,1130611.4,21011,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537221,2433080.00
09/04/2017 11:00,2,1.303,ACTIVE,212.61,344.45,59.996,1504537204,"201051344000988","219011344069620",19.20,19.50,0,332.13,364.59,25.4,22.6,0.203,706178.3,706178.3,21088,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537222,2433081.00
