ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 11:00,2,1.320,ACTIVE,212.83,346.56,60.007,1504537204,"201051344001025","219011344069620",29.42,20.70,0,332.73,376.01,39.4,36.1,0.314,831531.5,831531.5,21089,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537223,2433082.00
09/04/2017 11:00,2,1.297,ACTIVE,212.61,345.96,59.949,1504537204,"201051344000458","219011344069620",28.90,20.70,0,331.83,374.81,38.0,34.8,0.314,835459.3,835459.3,21083,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537224,2433083.00
09/04/2017 11:00,2,1.281,ACTIVE,213.29,347.46,59.975,1504537204,"201051344000853","219011344069620",29.42,19.80,0,333.93,376.62,38.2,34.9,0.309,836963.7,836963.7,21116,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537225,2433084.00
09/04/2017 11:00,2,1.266,ACTIVE,213.06,346.86,59.949,1504537204,"201051344000685","219011344069620",29.14,21.00,0,332.43,375.41,37.4,34.2,0.314,830061.2,830061.2,21135,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537226,2433085.00
09/04/2017 11:00,2,1.270,ACTIVE,213.06,347.16,59.981,1504537204,"201051344000917","219011344069620",29.20,21.00,0,332.73,375.41,37.6,34.4,0.305,826734.1,826734.1,21130,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537227,2433086.00
09/04/2017 11:00,2,1.270,ACTIVE,213.06,347.16,59.965,1504537204,"201051344001145","219011344069620",29.12,20.30,0,333.63,375.71,37.5,34.2,0.301,834796.7,834796.7,21112,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537228,2433087.00
09/04/2017 11:00,2,1.262,ACTIVE,212.83,347.46,59.970,1504537204,"201051344000651","219011344069620",29.38,20.00,0,333.33,376.01,37.6,34.4,0.301,823840.6,823840.6,21104,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537229,2433088.00
09/04/2017 11:00,2,1.287,ACTIVE,210.80,346.86,59.975,1504537204,"274151322000088","219011344069620",28.11,23.80,0,330.93,365.80,36.6,33.4,0.247,1025984.1,1025984.1,20990,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537230,2433089.00
09/04/2017 11:00,2,0.879,ACTIVE,211.93,419.60,59.975,1504537204,"274151322000068","219011344069620",39.48,27.00,0,334.24,452.06,35.2,32.1,0.234,895408.0,895408.0,21427,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537231,2433090.00
09/04/2017 11:00,2,1.264,ACTIVE,212.61,346.56,59.975,1504537204,"201051344001135","219011344069620",29.46,20.30,0,332.13,375.11,37.7,34.5,0.305,819414.4,819414.4,21063,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537231,2433091.00
09/04/2017 11:00,2,1.266,ACTIVE,212.16,345.36,60.018,1504537204,"201051344000594","219011344069620",29.32,21.50,0,330.03,374.81,37.6,34.4,0.296,839013.4,839013.4,21099,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537232,2433092.00
09/04/2017 11:00,2,1.270,ACTIVE,213.06,346.26,59.975,1504537204,"201051344001203","219011344069620",29.08,21.00,0,331.83,376.92,37.5,34.3,0.309,829589.1,829589.1,21131,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537233,2433093.00
09/04/2017 11:00,2,1.281,ACTIVE,211.03,339.65,59.981,1504537204,"274151322000054","219011344069620",28.25,24.00,0,329.73,366.70,36.7,33.5,0.243,1041420.1,1041420.1,20958,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537234,2433094.00
09/04/2017 11:00,2,1.268,ACTIVE,212.61,345.66,59.981,1504537204,"201051344000867","219011344069620",29.00,20.30,0,331.53,374.21,37.2,34.0,0.296,823155.0,823155.0,21130,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537235,2433095.00
09/04/2017 11:00,2,1.250,ACTIVE,212.83,347.16,59.986,1504537204,"201051344001093","219011344069620",29.34,21.00,0,332.73,375.41,37.1,33.9,0.283,826722.2,826722.2,21135,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537236,2433096.00
09/04/2017 11:00,2,1.221,ACTIVE,212.61,346.56,60.023,1504537204,"201051344000900","219011344069620",29.26,19.30,0,332.73,375.11,36.2,33.0,0.292,845284.5,845284.5,21133,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537237,2433097.00
09/04/2017 11:00,2,1.227,ACTIVE,212.83,345.36,59.975,1504537204,"201051344000648","219011344069620",29.02,19.50,0,332.13,376.01,36.1,33.0,0.287,831288.7,831288.7,21099,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537238,2433098.00
09/04/2017 11:00,2,1.221,ACTIVE,212.83,345.66,59.996,1504537204,"201051344000569","219011344069620",29.60,20.00,0,331.53,375.11,36.6,33.4,0.296,846768.9,846768.9,21069,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537239,2433099.00
09/04/2017 11:00,2,1.229,ACTIVE,212.83,345.36,59.981,1504537204,"201051344000983","219011344069620",29.50,20.00,0,332.43,375.11,36.8,33.6,0.296,837770.8,837770.8,21104,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537240,2433100.00
09/04/2017 11:00,2,1.238,ACTIVE,212.61,345.66,59.981,1504537204,"201051344001158","219011344069620",28.82,19.80,0,332.43,375.41,36.1,33.0,0.296,821313.5,821313.5,21107,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537241,2433101.00
09/04/2017 11:00,2,1.199,ACTIVE,213.06,346.56,59.991,1504537204,"201051344000576","219011344069620",29.40,19.30,0,333.03,375.41,35.8,32.6,0.287,835894.4,835894.4,21123,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537242,2433102.00
09/04/2017 11:00,2,1.252,ACTIVE,211.25,339.65,59.981,1504537204,"274151322000087","219011344069620",28.55,27.80,0,332.13,364.59,36.2,33.0,0.225,1017250.6,1017250.6,21235,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504537242,2433103.00
09/04/2017 11:15,2,1.148,ACTIVE,212.83,345.36,59.938,1504538103,"201051344000645","219011344069620",28.98,20.00,0,332.73,368.80,33.8,30.7,0.270,834815.0,834815.0,21092,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538104,2433104.00
09/04/2017 11:15,2,1.178,ACTIVE,211.25,339.95,59.949,1504538103,"274151322000085","219011344069620",28.17,23.80,0,332.43,360.69,33.6,30.5,0.221,1035761.4,1035761.4,20980,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538105,2433105.00
09/04/2017 11:15,2,1.145,ACTIVE,212.83,346.56,59.986,1504538103,"201051344000633","219011344069620",29.22,20.70,0,332.13,369.70,33.9,30.8,0.274,822060.0,822060.0,21147,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538106,2433106.00
09/04/2017 11:15,2,1.150,ACTIVE,212.61,345.36,59.944,1504538103,"201051344000469","219011344069620",29.04,18.70,0,331.53,368.80,33.9,30.8,0.278,826163.9,826163.9,21106,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538107,2433107.00
09/04/2017 11:15,2,1.137,ACTIVE,212.38,345.06,59.981,1504538103,"201051344000646","219011344069620",29.10,21.30,0,332.73,368.80,33.5,30.5,0.270,820218.7,820218.7,21100,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538108,2433108.00
09/04/2017 11:15,2,1.170,ACTIVE,210.80,340.55,59.944,1504538103,"274151322000052","219011344069620",28.90,25.30,0,331.83,360.69,34.3,31.1,0.230,1079844.8,1079844.8,20978,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538109,2433109.00
09/04/2017 11:15,2,1.160,ACTIVE,213.06,346.26,59.933,1504538103,"201051344000585","219011344069620",29.28,21.00,0,333.33,369.40,34.5,31.3,0.270,834751.4,834751.4,21095,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538110,2433110.00
09/04/2017 11:15,2,1.113,ACTIVE,212.61,344.15,59.891,1504538103,"201051344001230","219011344069620",29.16,21.30,0,331.83,367.00,32.9,29.8,0.261,824629.6,824629.6,21143,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538111,2433111.00
09/04/2017 11:15,2,1.117,ACTIVE,213.06,345.96,59.981,1504538103,"201051344000582","219011344069620",28.75,20.30,0,333.93,369.70,32.6,29.5,0.256,813473.2,813473.2,21084,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538112,2433112.00
09/04/2017 11:15,2,1.121,ACTIVE,212.16,344.45,59.975,1504538103,"201051344000955","219011344069620",29.32,21.30,0,331.83,368.50,33.4,30.3,0.261,833960.1,833960.1,21107,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538113,2433113.00
09/04/2017 11:15,2,0.750,ACTIVE,210.80,416.59,59.938,1504538103,"274151322000094","219011344069620",38.72,25.50,0,333.03,445.75,29.4,26.5,0.199,894387.2,894387.2,21418,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538114,2433114.00
09/04/2017 11:15,2,1.127,ACTIVE,212.38,344.15,59.949,1504538103,"201051344000579","219011344069620",29.36,21.30,0,333.03,369.10,33.6,30.5,0.270,844588.5,844588.5,21107,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538114,2433115.00
09/04/2017 11:15,2,1.127,ACTIVE,212.38,344.15,59.949,1504538103,"201051344000890","219011344069620",29.12,22.00,0,331.53,369.10,33.3,30.2,0.261,828099.4,828099.4,21106,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538115,2433116.00
09/04/2017 11:15,2,1.076,ACTIVE,212.61,345.66,59.922,1504538103,"201051344000438","219011344069620",29.76,21.30,0,334.24,369.40,32.5,29.4,0.261,830270.9,830270.9,21093,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538116,2433117.00
09/04/2017 11:15,2,1.117,ACTIVE,212.61,342.65,59.944,1504538103,"201051344000417","219011344069620",18.89,21.50,0,332.43,357.98,21.4,18.8,0.159,733921.7,733921.7,21138,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538117,2433118.00
09/04/2017 11:15,2,1.119,ACTIVE,210.80,342.05,59.944,1504538103,"274151322000083","219011344069620",28.53,24.50,0,330.93,360.99,32.4,29.3,0.225,1068905.7,1068905.7,20994,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538118,2433119.00
09/04/2017 11:15,2,1.176,ACTIVE,211.48,342.35,59.933,1504538103,"274151322000076","219011344069620",29.44,24.80,0,333.33,363.09,35.1,31.9,0.230,1141637.9,1141637.9,20980,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538119,2433120.00
09/04/2017 11:15,2,1.100,ACTIVE,211.93,343.55,59.954,1504538103,"201051344000868","219011344069620",28.94,19.50,0,331.53,368.20,32.3,29.3,0.252,824456.5,824456.5,21119,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538120,2433121.00
09/04/2017 11:15,2,1.168,ACTIVE,210.80,339.04,59.938,1504538103,"274151322000095","219011344069620",29.02,23.80,0,330.03,361.89,34.4,31.2,0.234,1130621.5,1130621.5,21012,0,0,0,L,1151911521,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538121,2433122.00
09/04/2017 11:15,2,1.088,ACTIVE,212.16,342.95,59.901,1504538103,"201051344000988","219011344069620",18.77,19.80,0,332.43,359.78,20.7,18.1,0.168,706184.1,706184.1,21089,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538122,2433123.00
09/04/2017 11:15,2,1.107,ACTIVE,212.61,343.85,59.954,1504538103,"201051344001025","219011344069620",28.92,20.70,0,332.43,370.00,32.5,29.4,0.247,831540.9,831540.9,21090,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538123,2433124.00
09/04/2017 11:15,2,1.062,ACTIVE,212.16,343.55,59.949,1504538103,"201051344000458","219011344069620",29.12,20.70,0,331.83,368.50,31.4,28.4,0.256,835468.4,835468.4,21084,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538123,2433125.00
09/04/2017 11:15,2,1.062,ACTIVE,212.83,345.36,59.954,1504538103,"201051344000853","219011344069620",29.26,19.80,0,333.93,370.30,31.5,28.5,0.247,836972.9,836972.9,21117,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538124,2433126.00
09/04/2017 11:15,2,1.047,ACTIVE,212.83,345.66,59.954,1504538103,"201051344000685","219011344069620",29.00,21.00,0,332.73,369.10,30.8,27.8,0.265,830070.2,830070.2,21136,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538125,2433127.00
09/04/2017 11:15,2,1.049,ACTIVE,212.83,345.36,59.954,1504538103,"201051344000917","219011344069620",29.24,21.30,0,332.43,369.10,31.1,28.1,0.243,826743.2,826743.2,21131,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538126,2433128.00
09/04/2017 11:15,2,1.055,ACTIVE,212.83,345.36,59.959,1504538103,"201051344001145","219011344069620",29.14,20.30,0,333.33,369.10,31.1,28.1,0.239,834805.8,834805.8,21113,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538127,2433129.00
09/04/2017 11:15,2,1.064,ACTIVE,213.06,345.36,59.949,1504538103,"201051344000651","219011344069620",29.02,19.80,0,333.33,369.70,31.3,28.3,0.239,823849.7,823849.7,21105,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538128,2433130.00
09/04/2017 11:15,2,1.061,ACTIVE,210.57,343.25,59.933,1504538103,"274151322000088","219011344069620",28.39,24.00,0,329.43,360.38,30.6,27.6,0.199,1025993.2,1025993.2,20991,0,0,0,L,1151911521,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538129,2433131.00
09/04/2017 11:15,2,0.748,ACTIVE,211.48,413.59,59.949,1504538103,"274151322000068","219011344069620",38.88,26.80,0,333.63,446.65,29.8,26.8,0.190,895416.6,895416.6,21428,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538130,2433132.00
09/04/2017 11:15,2,1.068,ACTIVE,212.61,343.85,59.944,1504538103,"201051344001135","219011344069620",29.32,20.30,0,332.73,368.80,31.7,28.7,0.239,819423.7,819423.7,21064,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538131,2433133.00
09/04/2017 11:15,2,1.072,ACTIVE,211.93,343.55,59.959,1504538103,"201051344000594","219011344069620",29.10,21.80,0,330.03,367.90,31.6,28.6,0.252,839022.7,839022.7,21100,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538132,2433134.00
09/04/2017 11:15,2,1.078,ACTIVE,212.83,344.45,59.944,1504538103,"201051344001203","219011344069620",28.80,21.00,0,333.33,370.60,31.5,28.5,0.247,829598.3,829598.3,21132,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538132,2433135.00
09/04/2017 11:15,2,1.096,ACTIVE,210.80,343.55,59.954,1504538103,"274151322000054","219011344069620",28.01,24.30,0,330.63,360.99,31.1,28.1,0.203,1041429.3,1041429.3,20959,0,0,0,L,1151911521,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538133,2433136.00
09/04/2017 11:15,2,1.066,ACTIVE,212.38,342.95,59.959,1504538103,"201051344000867","219011344069620",29.24,20.30,0,332.43,367.60,31.6,28.6,0.239,823164.2,823164.2,21131,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538134,2433137.00
09/04/2017 11:15,2,1.062,ACTIVE,212.83,345.06,59.959,1504538103,"201051344001093","219011344069620",29.16,21.00,0,333.33,369.10,31.4,28.4,0.230,826731.4,826731.4,21136,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538135,2433138.00
09/04/2017 11:15,2,1.035,ACTIVE,212.16,344.15,59.959,1504538103,"201051344000900","219011344069620",29.26,19.30,0,332.13,368.20,30.8,27.8,0.247,845293.5,845293.5,21134,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538136,2433139.00
09/04/2017 11:15,2,1.045,ACTIVE,212.38,343.55,59.928,1504538103,"201051344000648","219011344069620",29.16,19.50,0,332.73,368.20,30.9,27.9,0.243,831297.6,831297.6,21100,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538137,2433140.00
09/04/2017 11:15,2,1.078,ACTIVE,212.38,344.15,59.944,1504538103,"201051344000569","219011344069620",28.78,20.00,0,332.43,368.50,31.4,28.4,0.247,846778.1,846778.1,21070,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538138,2433141.00
09/04/2017 11:15,2,1.061,ACTIVE,212.16,343.55,59.954,1504538103,"201051344000983","219011344069620",29.50,20.00,0,332.13,369.10,31.7,28.7,0.256,837780.0,837780.0,21105,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538139,2433142.00
09/04/2017 11:15,2,1.068,ACTIVE,212.38,344.45,59.917,1504538103,"201051344001158","219011344069620",28.80,19.80,0,331.83,368.80,31.2,28.2,0.247,821322.6,821322.6,21108,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538140,2433143.00
09/04/2017 11:15,2,1.059,ACTIVE,212.61,344.76,59.965,1504538103,"201051344000576","219011344069620",28.86,19.30,0,333.03,368.80,30.9,27.9,0.243,835903.4,835903.4,21124,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538141,2433144.00
09/04/2017 11:15,2,1.113,ACTIVE,210.80,339.95,59.954,1504538103,"274151322000087","219011344069620",28.15,28.50,0,330.33,359.48,31.8,28.8,0.203,1017259.8,1017259.8,21236,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504538142,2433145.00
09/04/2017 11:30,2,1.660,ACTIVE,213.06,350.17,60.018,1504539003,"201051344000645","219011344069620",29.28,20.00,0,332.13,370.00,49.2,45.6,0.398,834823.9,834823.9,21093,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539004,2433146.00
09/04/2017 11:30,2,1.684,ACTIVE,211.25,345.66,59.970,1504539003,"274151322000085","219011344069620",28.53,23.50,0,332.13,360.99,48.6,45.0,0.336,1035770.4,1035770.4,20981,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539005,2433147.00
09/04/2017 11:30,2,1.650,ACTIVE,213.06,351.07,60.002,1504539003,"201051344000633","219011344069620",29.88,20.70,0,331.83,371.51,50.0,46.3,0.420,822069.0,822069.0,21148,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539006,2433148.00
09/04/2017 11:30,2,1.646,ACTIVE,213.29,350.17,59.981,1504539003,"201051344000469","219011344069620",30.08,18.70,0,330.93,370.60,50.2,46.5,0.420,826173.0,826173.0,21107,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539007,2433149.00
09/04/2017 11:30,2,1.641,ACTIVE,212.61,351.07,59.981,1504539003,"201051344000646","219011344069620",29.82,21.30,0,332.43,370.60,49.6,46.0,0.411,820227.7,820227.7,21101,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539008,2433150.00
09/04/2017 11:30,2,1.705,ACTIVE,211.03,342.05,59.965,1504539003,"274151322000052","219011344069620",29.32,25.30,0,330.93,362.19,50.6,46.9,0.331,1079854.2,1079854.2,20979,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539009,2433151.00
09/04/2017 11:30,2,1.701,ACTIVE,213.29,351.97,59.981,1504539003,"201051344000585","219011344069620",29.80,20.70,0,332.13,371.21,51.4,47.7,0.411,834760.7,834760.7,21096,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539010,2433152.00
09/04/2017 11:30,2,1.658,ACTIVE,212.83,349.26,59.975,1504539003,"201051344001230","219011344069620",29.62,21.30,0,330.63,369.40,49.8,46.1,0.415,824638.6,824638.6,21144,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539011,2433153.00
09/04/2017 11:30,2,1.672,ACTIVE,213.51,351.37,59.970,1504539003,"201051344000582","219011344069620",29.32,20.00,0,333.33,371.81,49.6,46.0,0.402,813482.1,813482.1,21085,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539012,2433154.00
09/04/2017 11:30,2,1.684,ACTIVE,212.61,350.17,59.933,1504539003,"201051344000955","219011344069620",29.68,21.30,0,331.23,370.00,50.7,47.0,0.420,833969.3,833969.3,21108,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539013,2433155.00
09/04/2017 11:30,2,1.152,ACTIVE,211.48,421.40,59.975,1504539003,"274151322000094","219011344069620",39.58,25.80,0,330.93,443.94,46.0,42.4,0.309,894395.6,894395.6,21419,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539014,2433156.00
09/04/2017 11:30,2,1.711,ACTIVE,213.29,351.37,60.007,1504539003,"201051344000579","219011344069620",29.80,21.00,0,332.43,371.21,51.6,47.9,0.424,844597.8,844597.8,21108,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539015,2433157.00
09/04/2017 11:30,2,1.709,ACTIVE,212.83,350.77,59.996,1504539003,"201051344000890","219011344069620",29.72,22.00,0,331.23,371.81,51.5,47.8,0.411,828108.7,828108.7,21107,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539016,2433158.00
09/04/2017 11:30,2,1.695,ACTIVE,213.06,351.37,59.996,1504539003,"201051344000438","219011344069620",29.62,21.30,0,332.73,371.81,50.9,47.2,0.420,830280.0,830280.0,21094,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539017,2433159.00
09/04/2017 11:30,2,1.707,ACTIVE,213.06,346.86,59.986,1504539003,"201051344000417","219011344069620",19.28,21.50,0,331.83,359.78,33.4,30.3,0.270,733927.6,733927.6,21139,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539018,2433160.00
09/04/2017 11:30,2,1.729,ACTIVE,211.48,352.27,60.007,1504539003,"274151322000083","219011344069620",29.14,24.50,0,332.43,362.19,51.1,47.4,0.358,1068915.0,1068915.0,20995,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539018,2433161.00
09/04/2017 11:30,2,1.824,ACTIVE,211.70,346.86,59.986,1504539003,"274151322000076","219011344069620",30.00,25.00,0,332.43,365.49,55.4,51.6,0.393,1141648.0,1141648.0,20981,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539019,2433162.00
09/04/2017 11:30,2,1.721,ACTIVE,212.83,349.86,59.986,1504539003,"201051344000868","219011344069620",29.62,19.30,0,330.63,370.60,51.5,47.8,0.420,824465.7,824465.7,21120,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539020,2433163.00
09/04/2017 11:30,2,1.832,ACTIVE,211.03,350.17,59.996,1504539003,"274151322000095","219011344069620",29.64,24.30,0,331.53,363.99,55.0,51.2,0.376,1130631.5,1130631.5,21013,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539021,2433164.00
09/04/2017 11:30,2,1.699,ACTIVE,213.06,348.06,59.991,1504539003,"201051344000988","219011344069620",19.58,19.50,0,330.63,361.29,33.8,30.7,0.274,706189.9,706189.9,21090,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539022,2433165.00
09/04/2017 11:30,2,1.744,ACTIVE,213.06,351.07,59.944,1504539003,"201051344001025","219011344069620",29.60,20.70,0,332.13,372.41,52.3,48.6,0.415,831550.2,831550.2,21091,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539023,2433166.00
09/04/2017 11:30,2,1.705,ACTIVE,213.06,350.47,59.996,1504539003,"201051344000458","219011344069620",29.58,20.30,0,331.23,371.51,51.2,47.5,0.433,835477.5,835477.5,21085,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539024,2433167.00
09/04/2017 11:30,2,1.707,ACTIVE,213.51,352.87,59.986,1504539003,"201051344000853","219011344069620",29.84,19.80,0,332.73,372.41,51.6,47.9,0.424,836982.0,836982.0,21118,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539025,2433168.00
09/04/2017 11:30,2,1.682,ACTIVE,213.06,351.67,60.023,1504539003,"201051344000685","219011344069620",29.80,20.70,0,332.43,371.51,50.8,47.1,0.446,830079.2,830079.2,21137,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539026,2433169.00
09/04/2017 11:30,2,1.715,ACTIVE,213.29,351.97,60.002,1504539003,"201051344000917","219011344069620",29.42,21.30,0,331.23,371.81,51.1,47.4,0.420,826752.2,826752.2,21132,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539027,2433170.00
09/04/2017 11:30,2,1.699,ACTIVE,213.29,351.67,59.996,1504539003,"201051344001145","219011344069620",29.78,20.00,0,333.03,371.81,51.3,47.6,0.411,834814.9,834814.9,21114,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539027,2433171.00
09/04/2017 11:30,2,1.734,ACTIVE,213.51,351.97,60.002,1504539003,"201051344000651","219011344069620",29.46,20.00,0,333.33,372.71,51.8,48.0,0.424,823858.9,823858.9,21106,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539028,2433172.00
09/04/2017 11:30,2,1.727,ACTIVE,211.03,349.26,60.007,1504539003,"274151322000088","219011344069620",28.77,24.30,0,332.13,362.19,50.3,46.7,0.340,1026002.2,1026002.2,20992,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539029,2433173.00
09/04/2017 11:30,2,1.139,ACTIVE,212.16,439.13,59.986,1504539003,"274151322000068","219011344069620",40.53,27.00,0,332.13,450.86,47.2,43.6,0.314,895425.1,895425.1,21429,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539030,2433174.00
09/04/2017 11:30,2,1.748,ACTIVE,212.83,351.07,59.996,1504539003,"201051344001135","219011344069620",29.38,20.30,0,330.93,371.81,52.0,48.3,0.429,819432.9,819432.9,21065,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539031,2433175.00
09/04/2017 11:30,2,1.744,ACTIVE,212.38,351.07,59.996,1504539003,"201051344000594","219011344069620",29.62,21.80,0,328.82,371.21,52.4,48.6,0.433,839031.9,839031.9,21101,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539032,2433176.00
09/04/2017 11:30,2,1.725,ACTIVE,213.29,351.37,59.996,1504539003,"201051344001203","219011344069620",29.92,21.00,0,333.03,373.91,52.2,48.5,0.429,829607.5,829607.5,21133,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539033,2433177.00
09/04/2017 11:30,2,1.756,ACTIVE,211.25,342.05,59.996,1504539003,"274151322000054","219011344069620",28.71,23.80,0,331.83,363.39,51.0,47.3,0.340,1041438.5,1041438.5,20960,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539034,2433178.00
09/04/2017 11:30,2,1.748,ACTIVE,212.83,350.47,60.028,1504539003,"201051344000867","219011344069620",29.50,20.30,0,330.93,371.21,52.2,48.5,0.424,823173.5,823173.5,21132,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539035,2433179.00
09/04/2017 11:30,2,1.723,ACTIVE,213.06,351.97,60.002,1504539003,"201051344001093","219011344069620",29.72,21.00,0,333.33,372.71,51.9,48.1,0.420,826740.5,826740.5,21137,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539036,2433180.00
09/04/2017 11:30,2,1.695,ACTIVE,213.06,351.97,59.996,1504539003,"201051344000900","219011344069620",29.98,19.30,0,330.93,372.11,51.5,47.8,0.424,845302.5,845302.5,21135,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539037,2433181.00
09/04/2017 11:30,2,1.715,ACTIVE,213.06,351.07,59.959,1504539003,"201051344000648","219011344069620",29.46,19.30,0,331.23,372.11,51.2,47.5,0.433,831306.7,831306.7,21101,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539038,2433182.00
09/04/2017 11:30,2,1.715,ACTIVE,213.29,351.67,60.002,1504539003,"201051344000569","219011344069620",29.94,20.00,0,332.13,372.11,52.0,48.3,0.433,846787.3,846787.3,21071,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539038,2433183.00
09/04/2017 11:30,2,1.723,ACTIVE,213.06,350.77,59.970,1504539003,"201051344000983","219011344069620",29.92,19.80,0,330.63,372.41,52.3,48.5,0.438,837789.3,837789.3,21106,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539039,2433184.00
09/04/2017 11:30,2,1.734,ACTIVE,213.29,351.07,59.996,1504539003,"201051344001158","219011344069620",29.50,19.80,0,331.23,372.41,51.9,48.2,0.429,821331.7,821331.7,21109,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539040,2433185.00
09/04/2017 11:30,2,1.736,ACTIVE,213.51,352.87,60.002,1504539003,"201051344000576","219011344069620",29.20,19.30,0,332.43,372.41,51.4,47.7,0.424,835912.5,835912.5,21125,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539041,2433186.00
09/04/2017 11:30,2,1.752,ACTIVE,211.03,354.07,59.991,1504539003,"274151322000087","219011344069620",29.04,28.50,0,332.13,362.19,51.5,47.8,0.340,1017269.1,1017269.1,21237,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539042,2433187.00
09/04/2017 11:45,2,3.426,ACTIVE,215.32,350.77,60.002,1504539904,"201051344000645","219011344069620",29.18,23.00,0,318.30,427.71,101.2,95.8,0.464,834844.3,834844.3,21094,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539905,2433188.00
09/04/2017 11:45,2,3.311,ACTIVE,211.93,348.06,59.965,1504539904,"274151322000085","219011344069620",28.01,27.80,0,326.12,396.45,94.0,88.8,0.358,1035789.5,1035789.5,20982,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539906,2433189.00
09/04/2017 11:45,2,3.404,ACTIVE,214.64,350.17,59.970,1504539904,"201051344000633","219011344069620",29.20,23.50,0,316.80,423.50,100.7,95.3,0.486,822089.6,822089.6,21149,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539907,2433190.00
09/04/2017 11:45,2,3.416,ACTIVE,215.09,351.37,59.970,1504539904,"201051344000469","219011344069620",29.38,21.50,0,316.20,430.12,101.6,96.2,0.482,826193.7,826193.7,21108,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539908,2433191.00
09/04/2017 11:45,2,3.348,ACTIVE,213.74,348.66,59.965,1504539904,"201051344000646","219011344069620",29.26,24.30,0,318.61,424.11,99.2,93.9,0.473,820248.2,820248.2,21102,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539909,2433192.00
09/04/2017 11:45,2,3.289,ACTIVE,211.93,344.15,59.965,1504539904,"274151322000052","219011344069620",28.88,30.50,0,327.32,397.96,96.2,91.0,0.371,1079874.1,1079874.1,20980,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539910,2433193.00
09/04/2017 11:45,2,3.412,ACTIVE,214.87,350.77,59.970,1504539904,"201051344000585","219011344069620",29.24,24.00,0,317.40,422.30,101.2,95.7,0.473,834781.6,834781.6,21097,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539911,2433194.00
09/04/2017 11:45,2,3.350,ACTIVE,213.96,347.76,59.965,1504539904,"201051344001230","219011344069620",28.98,24.30,0,319.21,424.41,98.3,93.0,0.460,824659.1,824659.1,21145,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539912,2433195.00
09/04/2017 11:45,2,3.332,ACTIVE,214.87,349.86,59.959,1504539904,"201051344000582","219011344069620",29.26,23.30,0,318.61,423.81,98.7,93.4,0.451,813502.5,813502.5,21086,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539912,2433196.00
09/04/2017 11:45,2,3.357,ACTIVE,213.96,348.96,59.970,1504539904,"201051344000955","219011344069620",29.40,24.50,0,317.10,423.81,100.0,94.6,0.477,833990.0,833990.0,21109,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539913,2433197.00
09/04/2017 11:45,2,2.150,ACTIVE,212.16,425.61,59.959,1504539904,"274151322000094","219011344069620",39.94,30.00,0,353.77,475.50,86.0,81.1,0.336,894413.7,894413.7,21420,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539914,2433198.00
09/04/2017 11:45,2,3.727,ACTIVE,215.54,351.97,59.991,1504539904,"201051344000579","219011344069620",29.36,23.80,0,318.61,428.01,110.8,105.0,0.526,844618.7,844618.7,21109,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539915,2433199.00
09/04/2017 11:45,2,3.518,ACTIVE,213.96,348.96,59.954,1504539904,"201051344000890","219011344069620",28.96,25.00,0,317.40,425.01,103.2,97.7,0.468,828129.5,828129.5,21108,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539916,2433200.00
09/04/2017 11:45,2,3.479,ACTIVE,214.64,351.37,59.981,1504539904,"201051344000438","219011344069620",29.60,24.00,0,316.80,423.20,104.3,98.7,0.495,830300.8,830300.8,21095,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539917,2433201.00
09/04/2017 11:45,2,3.541,ACTIVE,214.64,357.38,59.959,1504539904,"201051344000417","219011344069620",19.26,23.30,0,318.00,398.26,69.1,64.8,0.588,733940.9,733940.9,21140,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539918,2433202.00
09/04/2017 11:45,2,3.373,ACTIVE,211.93,342.65,59.965,1504539904,"274151322000083","219011344069620",28.75,29.30,0,327.62,397.96,98.1,92.8,0.384,1068934.7,1068934.7,20996,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539919,2433203.00
09/04/2017 11:45,2,3.658,ACTIVE,213.06,346.56,59.975,1504539904,"274151322000076","219011344069620",29.62,31.00,0,324.92,401.56,109.7,104.0,0.429,1141669.6,1141669.6,20982,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539920,2433204.00
09/04/2017 11:45,2,4.203,ACTIVE,215.09,351.67,59.959,1504539904,"201051344000868","219011344069620",29.44,22.30,0,316.80,424.71,125.4,119.1,0.575,824486.6,824486.6,21121,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539921,2433205.00
09/04/2017 11:45,2,3.879,ACTIVE,212.16,344.76,59.965,1504539904,"274151322000095","219011344069620",29.32,29.50,0,325.52,403.07,115.2,109.2,0.442,1130652.9,1130652.9,21014,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539921,2433206.00
09/04/2017 11:45,2,3.793,ACTIVE,215.54,348.06,59.959,1504539904,"201051344000988","219011344069620",19.02,21.50,0,318.30,404.27,73.1,68.6,0.614,706203.5,706203.5,21091,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539922,2433207.00
09/04/2017 11:45,2,3.623,ACTIVE,214.64,350.17,59.938,1504539904,"201051344001025","219011344069620",29.28,23.80,0,318.61,421.70,107.5,101.8,0.499,831571.3,831571.3,21092,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539923,2433208.00
09/04/2017 11:45,2,3.344,ACTIVE,214.87,349.56,59.975,1504539904,"201051344000458","219011344069620",29.22,23.30,0,317.70,427.41,98.9,93.5,0.473,835498.2,835498.2,21086,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539924,2433209.00
09/04/2017 11:45,2,3.268,ACTIVE,215.32,351.67,59.959,1504539904,"201051344000853","219011344069620",29.50,22.50,0,318.91,428.31,97.7,92.4,0.464,837002.8,837002.8,21119,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539925,2433210.00
09/04/2017 11:45,2,3.213,ACTIVE,213.96,347.16,59.949,1504539904,"201051344000685","219011344069620",29.32,23.30,0,317.10,424.11,95.4,90.2,0.464,830099.9,830099.9,21138,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539926,2433211.00
09/04/2017 11:45,2,3.133,ACTIVE,214.41,349.26,59.970,1504539904,"201051344000917","219011344069620",29.28,24.00,0,319.81,423.20,92.9,87.8,0.438,826772.9,826772.9,21133,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539927,2433212.00
09/04/2017 11:45,2,3.102,ACTIVE,213.96,348.96,59.975,1504539904,"201051344001145","219011344069620",29.28,23.00,0,319.51,424.11,92.0,86.9,0.415,834835.6,834835.6,21115,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539928,2433213.00
09/04/2017 11:45,2,3.109,ACTIVE,214.64,348.66,59.949,1504539904,"201051344000651","219011344069620",29.22,23.30,0,317.70,425.61,92.0,86.8,0.424,823879.9,823879.9,21107,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539929,2433214.00
09/04/2017 11:45,2,2.945,ACTIVE,211.70,342.35,59.965,1504539904,"274151322000088","219011344069620",28.63,28.50,0,325.82,397.66,85.4,80.5,0.314,1026021.7,1026021.7,20993,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539930,2433215.00
09/04/2017 11:45,2,2.037,ACTIVE,212.61,418.39,59.965,1504539904,"274151322000068","219011344069620",38.47,32.00,0,351.67,473.70,79.8,75.1,0.301,895443.5,895443.5,21430,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539931,2433216.00
09/04/2017 11:45,2,2.984,ACTIVE,213.96,346.86,59.938,1504539904,"201051344001135","219011344069620",29.10,23.50,0,317.70,422.60,87.9,82.9,0.407,819453.9,819453.9,21066,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539932,2433217.00
09/04/2017 11:45,2,2.965,ACTIVE,213.51,348.06,59.965,1504539904,"201051344000594","219011344069620",29.16,24.30,0,317.10,424.41,87.6,82.6,0.411,839053.0,839053.0,21102,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539933,2433218.00
09/04/2017 11:45,2,2.936,ACTIVE,214.41,348.36,59.986,1504539904,"201051344001203","219011344069620",29.38,23.50,0,318.00,426.21,87.4,82.4,0.415,829628.7,829628.7,21134,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539933,2433219.00
09/04/2017 11:45,2,2.857,ACTIVE,211.70,340.85,59.933,1504539904,"274151322000054","219011344069620",28.17,28.50,0,326.12,397.66,81.4,76.6,0.309,1041458.1,1041458.1,20961,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539934,2433220.00
09/04/2017 11:45,2,2.885,ACTIVE,214.19,346.56,59.959,1504539904,"201051344000867","219011344069620",29.24,23.00,0,316.50,422.90,85.5,80.6,0.389,823194.5,823194.5,21133,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539935,2433221.00
09/04/2017 11:45,2,2.820,ACTIVE,214.19,347.16,59.970,1504539904,"201051344001093","219011344069620",29.30,23.50,0,318.30,422.30,83.7,78.9,0.376,826761.5,826761.5,21138,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539936,2433222.00
09/04/2017 11:45,2,2.828,ACTIVE,214.19,348.06,59.965,1504539904,"201051344000900","219011344069620",29.42,22.00,0,317.10,427.71,84.3,79.5,0.389,845323.4,845323.4,21136,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539937,2433223.00
09/04/2017 11:45,2,2.818,ACTIVE,214.19,348.06,59.970,1504539904,"201051344000648","219011344069620",28.75,22.30,0,317.10,427.71,82.0,77.3,0.389,831327.4,831327.4,21102,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539938,2433224.00
