ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 11:45,2,2.807,ACTIVE,214.19,347.46,60.007,1504539904,"201051344000569","219011344069620",29.12,23.00,0,318.30,427.41,82.8,78.0,0.389,846808.2,846808.2,21072,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539939,2433225.00
09/04/2017 11:45,2,2.785,ACTIVE,214.41,347.76,59.975,1504539904,"201051344000983","219011344069620",29.38,22.30,0,318.00,427.71,82.9,78.1,0.398,837810.2,837810.2,21107,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539940,2433226.00
09/04/2017 11:45,2,2.771,ACTIVE,214.41,347.76,59.938,1504539904,"201051344001158","219011344069620",29.10,22.50,0,317.40,428.61,81.7,77.0,0.380,821352.6,821352.6,21110,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539941,2433227.00
09/04/2017 11:45,2,2.703,ACTIVE,214.64,348.66,59.970,1504539904,"201051344000576","219011344069620",29.58,22.30,0,318.00,428.91,81.0,76.3,0.376,835933.3,835933.3,21126,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539942,2433228.00
09/04/2017 11:45,2,2.676,ACTIVE,211.93,348.36,59.965,1504539904,"274151322000087","219011344069620",28.73,33.30,0,326.72,395.85,77.8,73.2,0.287,1017288.8,1017288.8,21238,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504539943,2433229.00
09/04/2017 12:00,2,1.211,ACTIVE,212.61,345.66,59.954,1504540803,"201051344000645","219011344069620",29.00,21.00,0,318.91,391.34,35.6,32.4,0.287,834858.0,834858.0,21095,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540804,2433230.00
09/04/2017 12:00,2,1.303,ACTIVE,210.35,343.55,59.959,1504540803,"274151322000085","219011344069620",28.37,25.50,0,327.62,377.52,37.4,34.2,0.256,1035803.1,1035803.1,20983,0,0,0,L,1151911521,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540805,2433231.00
09/04/2017 12:00,2,1.227,ACTIVE,212.61,347.16,59.959,1504540803,"201051344000633","219011344069620",29.12,22.00,0,318.61,391.34,36.2,33.0,0.301,822103.3,822103.3,21150,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540806,2433232.00
09/04/2017 12:00,2,1.219,ACTIVE,212.38,345.36,59.959,1504540803,"201051344000469","219011344069620",29.50,19.80,0,316.50,391.34,36.4,33.2,0.305,826207.5,826207.5,21109,0,0,0,L,1122011218,0,120.42,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540807,2433233.00
09/04/2017 12:00,2,1.225,ACTIVE,212.16,346.86,60.012,1504540803,"201051344000646","219011344069620",28.88,22.50,0,318.61,389.84,35.9,32.7,0.292,820261.7,820261.7,21103,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540807,2433234.00
09/04/2017 12:00,2,1.348,ACTIVE,210.57,339.65,59.954,1504540803,"274151322000052","219011344069620",28.57,27.80,0,326.72,377.82,39.0,35.7,0.256,1079888.2,1079888.2,20981,0,0,0,L,1151911521,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540808,2433235.00
09/04/2017 12:00,2,1.246,ACTIVE,212.83,346.86,59.965,1504540803,"201051344000585","219011344069620",29.38,22.50,0,317.40,390.44,37.1,33.9,0.296,834795.5,834795.5,21098,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540809,2433236.00
09/04/2017 12:00,2,1.207,ACTIVE,212.38,345.06,59.949,1504540803,"201051344001230","219011344069620",29.30,22.50,0,317.10,388.34,35.8,32.7,0.283,824672.5,824672.5,21146,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540810,2433237.00
09/04/2017 12:00,2,1.213,ACTIVE,213.06,346.56,59.907,1504540803,"201051344000582","219011344069620",28.88,21.50,0,317.40,391.04,35.5,32.4,0.278,813515.9,813515.9,21087,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540812,2433238.00
09/04/2017 12:00,2,1.223,ACTIVE,211.93,345.36,60.023,1504540803,"201051344000955","219011344069620",29.24,22.80,0,316.50,389.54,36.2,33.0,0.292,834003.6,834003.6,21110,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540812,2433239.00
09/04/2017 12:00,2,0.895,ACTIVE,210.57,411.18,59.965,1504540803,"274151322000094","219011344069620",38.17,27.00,0,332.43,463.48,34.6,31.5,0.239,894426.2,894426.2,21421,0,0,0,L,1151911521,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540813,2433240.00
09/04/2017 12:00,2,1.236,ACTIVE,212.38,345.66,59.965,1504540803,"201051344000579","219011344069620",29.36,22.50,0,318.61,391.04,36.8,33.6,0.296,844632.5,844632.5,21110,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540814,2433241.00
09/04/2017 12:00,2,1.234,ACTIVE,212.16,345.66,59.954,1504540803,"201051344000890","219011344069620",29.24,23.30,0,318.91,390.44,36.6,33.4,0.283,828143.2,828143.2,21109,0,0,0,L,1122011218,0,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540815,2433242.00
09/04/2017 12:00,2,1.207,ACTIVE,212.61,345.66,59.959,1504540803,"201051344000438","219011344069620",29.38,22.50,0,316.80,391.04,35.9,32.8,0.296,830314.3,830314.3,21096,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540816,2433243.00
09/04/2017 12:00,2,1.232,ACTIVE,212.38,342.65,59.959,1504540803,"201051344000417","219011344069620",18.94,22.80,0,332.73,389.84,23.7,20.9,0.186,733949.6,733949.6,21141,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540817,2433244.00
09/04/2017 12:00,2,1.299,ACTIVE,210.35,340.85,60.002,1504540803,"274151322000083","219011344069620",28.84,26.50,0,327.02,377.82,38.0,34.7,0.278,1068948.5,1068948.5,20997,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540818,2433245.00
09/04/2017 12:00,2,1.381,ACTIVE,211.25,348.36,59.959,1504540803,"274151322000076","219011344069620",29.42,27.80,0,328.82,377.22,41.2,37.9,0.283,1141684.6,1141684.6,20983,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540819,2433246.00
09/04/2017 12:00,2,1.230,ACTIVE,212.16,344.76,59.965,1504540803,"201051344000868","219011344069620",28.98,20.00,0,316.80,389.84,36.1,33.0,0.283,824500.1,824500.1,21122,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540820,2433247.00
09/04/2017 12:00,2,1.352,ACTIVE,210.35,340.55,59.949,1504540803,"274151322000095","219011344069620",29.46,26.80,0,327.62,376.31,40.4,37.0,0.274,1130667.7,1130667.7,21015,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540821,2433248.00
09/04/2017 12:00,2,1.217,ACTIVE,212.38,343.55,59.970,1504540803,"201051344000988","219011344069620",18.92,20.00,0,326.72,387.44,23.3,20.6,0.190,706212.2,706212.2,21092,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540822,2433249.00
09/04/2017 12:00,2,1.213,ACTIVE,212.38,345.36,59.959,1504540803,"201051344001025","219011344069620",29.50,22.30,0,318.30,391.04,36.3,33.1,0.283,831584.9,831584.9,21093,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540823,2433250.00
09/04/2017 12:00,2,1.197,ACTIVE,212.38,345.36,59.959,1504540803,"201051344000458","219011344069620",28.84,21.80,0,318.30,391.64,35.0,31.9,0.292,835511.5,835511.5,21087,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540823,2433251.00
09/04/2017 12:00,2,1.195,ACTIVE,213.06,346.56,59.933,1504540803,"201051344000853","219011344069620",29.18,21.00,0,320.11,392.55,35.4,32.2,0.287,837016.3,837016.3,21120,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540824,2433252.00
09/04/2017 12:00,2,1.166,ACTIVE,212.61,346.86,59.991,1504540803,"201051344000685","219011344069620",29.34,22.00,0,318.00,390.74,34.7,31.5,0.296,830113.1,830113.1,21139,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540825,2433253.00
09/04/2017 12:00,2,1.195,ACTIVE,212.61,346.86,59.949,1504540803,"201051344000917","219011344069620",28.92,22.30,0,319.81,390.14,35.0,31.9,0.283,826786.1,826786.1,21134,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540826,2433254.00
09/04/2017 12:00,2,1.186,ACTIVE,212.61,346.56,59.970,1504540803,"201051344001145","219011344069620",29.22,21.50,0,319.21,389.84,35.1,32.0,0.278,834848.7,834848.7,21116,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540827,2433255.00
09/04/2017 12:00,2,1.199,ACTIVE,212.83,346.86,59.954,1504540803,"201051344000651","219011344069620",28.96,21.50,0,317.70,391.04,35.2,32.1,0.278,823893.2,823893.2,21108,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540828,2433256.00
09/04/2017 12:00,2,1.258,ACTIVE,210.35,341.15,59.959,1504540803,"274151322000088","219011344069620",28.25,26.00,0,326.72,377.52,36.0,32.8,0.243,1026034.9,1026034.9,20994,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540829,2433257.00
09/04/2017 12:00,2,0.865,ACTIVE,211.48,420.20,59.949,1504540803,"274151322000068","219011344069620",39.38,28.80,0,333.63,456.27,34.4,31.3,0.217,895455.9,895455.9,21431,0,0,0,L,1151911521,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540830,2433258.00
09/04/2017 12:00,2,1.203,ACTIVE,212.16,345.36,59.959,1504540803,"201051344001135","219011344069620",29.22,22.00,0,318.61,390.14,35.6,32.5,0.278,819467.2,819467.2,21067,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540831,2433259.00
09/04/2017 12:00,2,1.178,ACTIVE,211.93,345.06,59.986,1504540803,"201051344000594","219011344069620",29.62,23.30,0,317.10,389.84,35.3,32.2,0.283,839066.3,839066.3,21103,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540832,2433260.00
09/04/2017 12:00,2,1.189,ACTIVE,212.61,345.66,59.965,1504540803,"201051344001203","219011344069620",29.34,22.50,0,317.40,391.94,35.4,32.2,0.287,829642.0,829642.0,21135,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540832,2433261.00
09/04/2017 12:00,2,1.268,ACTIVE,210.57,343.25,59.959,1504540803,"274151322000054","219011344069620",28.15,26.00,0,326.12,378.72,36.1,33.0,0.247,1041471.3,1041471.3,20962,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540834,2433262.00
09/04/2017 12:00,2,1.197,ACTIVE,212.38,345.06,59.944,1504540803,"201051344000867","219011344069620",29.16,21.80,0,316.20,389.24,35.4,32.2,0.278,823207.8,823207.8,21134,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540835,2433263.00
09/04/2017 12:00,2,1.197,ACTIVE,212.61,346.26,59.959,1504540803,"201051344001093","219011344069620",29.04,22.00,0,318.91,390.14,35.2,32.1,0.265,826774.7,826774.7,21139,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540835,2433264.00
09/04/2017 12:00,2,1.143,ACTIVE,212.16,345.06,59.954,1504540803,"201051344000900","219011344069620",29.66,20.00,0,317.70,391.34,34.4,31.2,0.274,845336.6,845336.6,21137,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540836,2433265.00
09/04/2017 12:00,2,1.170,ACTIVE,212.61,345.36,59.959,1504540803,"201051344000648","219011344069620",28.92,20.30,0,317.70,390.74,34.3,31.1,0.278,831340.3,831340.3,21103,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540837,2433266.00
09/04/2017 12:00,2,1.158,ACTIVE,212.38,345.36,59.965,1504540803,"201051344000569","219011344069620",29.72,21.30,0,318.30,391.34,34.9,31.7,0.274,846821.4,846821.4,21073,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540838,2433267.00
09/04/2017 12:00,2,1.174,ACTIVE,212.38,345.36,59.959,1504540803,"201051344000983","219011344069620",29.48,21.00,0,318.91,391.04,35.1,31.9,0.283,837823.5,837823.5,21108,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540839,2433268.00
09/04/2017 12:00,2,1.182,ACTIVE,212.61,345.06,60.002,1504540803,"201051344001158","219011344069620",28.88,21.00,0,318.61,391.34,34.6,31.5,0.274,821365.7,821365.7,21111,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540840,2433269.00
09/04/2017 12:00,2,1.146,ACTIVE,212.83,346.56,59.949,1504540803,"201051344000576","219011344069620",29.38,20.00,0,318.30,391.64,34.1,31.0,0.274,835946.3,835946.3,21127,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540841,2433270.00
09/04/2017 12:00,2,1.248,ACTIVE,210.80,339.95,59.970,1504540803,"274151322000087","219011344069620",28.59,30.30,0,325.52,376.31,36.2,33.0,0.239,1017302.1,1017302.1,21239,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504540842,2433271.00
09/04/2017 12:15,2,1.934,ACTIVE,213.74,353.77,59.954,1504541703,"201051344000645","219011344069620",29.92,20.30,0,332.73,378.42,58.6,54.6,0.482,834868.8,834868.8,21096,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541705,2433272.00
09/04/2017 12:15,2,2.072,ACTIVE,211.03,355.88,59.949,1504541703,"274151322000085","219011344069620",28.75,25.00,0,332.13,368.50,60.4,56.3,0.429,1035814.3,1035814.3,20984,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541706,2433273.00
09/04/2017 12:15,2,1.951,ACTIVE,213.29,354.67,59.901,1504541703,"201051344000633","219011344069620",30.04,21.30,0,331.23,379.32,59.4,55.4,0.504,822114.3,822114.3,21151,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541706,2433274.00
09/04/2017 12:15,2,1.980,ACTIVE,213.29,354.07,59.970,1504541703,"201051344000469","219011344069620",29.74,19.30,0,331.53,379.32,59.7,55.7,0.504,826218.6,826218.6,21110,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541708,2433275.00
09/04/2017 12:15,2,1.963,ACTIVE,212.61,353.17,59.912,1504541703,"201051344000646","219011344069620",29.64,22.30,0,330.93,378.42,59.0,55.0,0.495,820272.6,820272.6,21104,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541708,2433276.00
09/04/2017 12:15,2,2.117,ACTIVE,210.80,345.96,59.949,1504541703,"274151322000052","219011344069620",29.06,27.30,0,331.83,368.80,62.4,58.3,0.424,1079899.9,1079899.9,20982,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541709,2433277.00
09/04/2017 12:15,2,2.018,ACTIVE,213.29,354.07,59.907,1504541703,"201051344000585","219011344069620",29.62,22.00,0,333.03,379.62,60.5,56.5,0.495,834806.8,834806.8,21099,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541710,2433278.00
09/04/2017 12:15,2,1.955,ACTIVE,212.61,351.67,59.986,1504541703,"201051344001230","219011344069620",29.72,22.00,0,330.93,377.22,58.9,54.9,0.486,824683.5,824683.5,21147,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541711,2433279.00
09/04/2017 12:15,2,1.959,ACTIVE,213.51,354.37,59.938,1504541703,"201051344000582","219011344069620",29.46,21.30,0,332.73,379.92,58.5,54.6,0.473,813526.8,813526.8,21088,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541712,2433280.00
09/04/2017 12:15,2,1.980,ACTIVE,212.61,353.17,59.965,1504541703,"201051344000955","219011344069620",29.64,22.30,0,331.53,378.12,59.5,55.5,0.504,834014.7,834014.7,21111,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541713,2433281.00
09/04/2017 12:15,2,1.332,ACTIVE,211.70,442.14,59.975,1504541703,"274151322000094","219011344069620",40.71,26.80,0,331.23,457.47,54.6,50.8,0.384,894436.7,894436.7,21422,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541714,2433282.00
09/04/2017 12:15,2,1.988,ACTIVE,213.29,353.47,59.959,1504541703,"201051344000579","219011344069620",29.88,21.80,0,331.53,378.72,60.2,56.1,0.495,844643.7,844643.7,21111,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541715,2433283.00
09/04/2017 12:15,2,2.014,ACTIVE,212.61,352.27,59.965,1504541703,"201051344000890","219011344069620",29.38,22.80,0,331.53,379.32,59.9,55.9,0.491,828154.5,828154.5,21110,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541716,2433284.00
09/04/2017 12:15,2,1.941,ACTIVE,213.06,354.37,59.959,1504541703,"201051344000438","219011344069620",30.14,22.30,0,331.53,379.02,59.2,55.2,0.499,830325.4,830325.4,21097,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541716,2433285.00
09/04/2017 12:15,2,1.953,ACTIVE,213.06,347.76,59.933,1504541703,"201051344000417","219011344069620",19.56,22.30,0,332.13,365.19,38.7,35.4,0.323,733956.6,733956.6,21142,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541717,2433286.00
09/04/2017 12:15,2,2.092,ACTIVE,211.03,346.26,59.959,1504541703,"274151322000083","219011344069620",29.08,26.30,0,332.13,368.80,61.7,57.6,0.451,1068960.1,1068960.1,20998,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541718,2433287.00
09/04/2017 12:15,2,2.223,ACTIVE,211.70,346.26,59.954,1504541703,"274151322000076","219011344069620",29.70,27.30,0,332.73,371.81,66.8,62.6,0.464,1141697.3,1141697.3,20984,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541719,2433288.00
09/04/2017 12:15,2,1.947,ACTIVE,212.83,352.27,59.901,1504541703,"201051344000868","219011344069620",30.14,19.50,0,331.23,378.12,59.4,55.4,0.486,824511.3,824511.3,21123,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541720,2433289.00
09/04/2017 12:15,2,2.201,ACTIVE,210.57,344.15,59.949,1504541703,"274151322000095","219011344069620",29.62,26.30,0,330.93,370.90,66.1,61.8,0.451,1130680.2,1130680.2,21016,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541721,2433290.00
09/04/2017 12:15,2,1.984,ACTIVE,213.06,349.86,59.949,1504541703,"201051344000988","219011344069620",19.42,19.80,0,331.23,367.00,39.1,35.8,0.318,706219.3,706219.3,21093,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541722,2433291.00
09/04/2017 12:15,2,2.016,ACTIVE,213.06,353.47,59.965,1504541703,"201051344001025","219011344069620",29.46,21.80,0,332.73,379.62,60.2,56.1,0.491,831596.2,831596.2,21094,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541723,2433292.00
09/04/2017 12:15,2,1.930,ACTIVE,213.06,352.57,59.965,1504541703,"201051344000458","219011344069620",29.94,21.30,0,332.43,378.42,58.6,54.6,0.499,835522.4,835522.4,21088,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541724,2433293.00
09/04/2017 12:15,2,1.953,ACTIVE,213.74,354.67,59.954,1504541703,"201051344000853","219011344069620",29.88,20.70,0,333.63,379.92,59.2,55.2,0.495,837027.3,837027.3,21121,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541725,2433294.00
09/04/2017 12:15,2,1.955,ACTIVE,212.83,354.37,59.954,1504541703,"201051344000685","219011344069620",29.50,21.50,0,332.73,378.72,58.4,54.4,0.504,830124.0,830124.0,21140,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541726,2433295.00
09/04/2017 12:15,2,1.957,ACTIVE,213.29,354.07,59.896,1504541703,"201051344000917","219011344069620",29.54,21.80,0,331.53,379.02,58.5,54.6,0.495,826797.1,826797.1,21135,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541726,2433296.00
09/04/2017 12:15,2,1.975,ACTIVE,212.83,353.47,59.965,1504541703,"201051344001145","219011344069620",29.30,21.30,0,333.03,379.02,58.6,54.7,0.486,834859.8,834859.8,21117,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541727,2433297.00
09/04/2017 12:15,2,1.961,ACTIVE,213.29,354.67,59.938,1504541703,"201051344000651","219011344069620",29.76,21.30,0,333.33,379.92,59.2,55.2,0.486,823904.3,823904.3,21109,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541728,2433298.00
09/04/2017 12:15,2,2.053,ACTIVE,210.80,349.56,59.938,1504541703,"274151322000088","219011344069620",28.71,25.80,0,332.13,368.20,59.7,55.7,0.411,1026046.2,1026046.2,20995,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541729,2433299.00
09/04/2017 12:15,2,1.436,ACTIVE,211.93,419.00,59.954,1504541703,"274151322000068","219011344069620",38.80,28.50,0,331.23,456.87,56.3,52.4,0.380,895466.6,895466.6,21432,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541730,2433300.00
09/04/2017 12:15,2,1.965,ACTIVE,212.83,353.77,59.954,1504541703,"201051344001135","219011344069620",29.78,21.80,0,332.13,378.72,59.3,55.3,0.486,819478.4,819478.4,21068,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541731,2433301.00
09/04/2017 12:15,2,1.977,ACTIVE,212.61,353.17,59.975,1504541703,"201051344000594","219011344069620",29.72,22.50,0,330.03,377.82,59.5,55.5,0.495,839077.6,839077.6,21104,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541732,2433302.00
09/04/2017 12:15,2,1.982,ACTIVE,213.06,354.07,59.954,1504541703,"201051344001203","219011344069620",29.68,22.30,0,333.63,380.22,59.6,55.6,0.499,829653.3,829653.3,21136,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541733,2433303.00
09/04/2017 12:15,2,2.070,ACTIVE,211.03,353.17,59.949,1504541703,"274151322000054","219011344069620",28.73,25.80,0,331.53,368.80,60.1,56.1,0.415,1041482.7,1041482.7,20963,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541734,2433304.00
09/04/2017 12:15,2,1.973,ACTIVE,213.06,352.57,59.954,1504541703,"201051344000867","219011344069620",29.76,21.00,0,332.13,377.82,59.5,55.5,0.482,823219.0,823219.0,21135,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541735,2433305.00
09/04/2017 12:15,2,1.947,ACTIVE,213.06,354.07,59.954,1504541703,"201051344001093","219011344069620",29.94,21.50,0,332.43,379.02,59.0,55.0,0.473,826785.8,826785.8,21140,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541735,2433306.00
09/04/2017 12:15,2,1.943,ACTIVE,213.06,354.07,59.954,1504541703,"201051344000900","219011344069620",29.88,19.80,0,331.53,378.72,58.9,54.9,0.482,845347.7,845347.7,21138,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541736,2433307.00
09/04/2017 12:15,2,1.939,ACTIVE,213.06,353.17,60.012,1504541703,"201051344000648","219011344069620",29.58,19.80,0,332.43,378.12,58.1,54.1,0.482,831351.3,831351.3,21104,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541737,2433308.00
09/04/2017 12:15,2,1.963,ACTIVE,213.06,353.77,59.949,1504541703,"201051344000569","219011344069620",29.78,21.00,0,332.13,378.72,59.1,55.2,0.495,846832.6,846832.6,21074,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541738,2433309.00
09/04/2017 12:15,2,1.949,ACTIVE,213.29,353.77,59.886,1504541703,"201051344000983","219011344069620",30.00,20.70,0,331.23,378.42,59.2,55.3,0.508,837834.7,837834.7,21109,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541739,2433310.00
09/04/2017 12:15,2,1.980,ACTIVE,213.29,353.47,59.891,1504541703,"201051344001158","219011344069620",29.34,20.30,0,332.73,379.02,58.9,54.9,0.491,821376.9,821376.9,21112,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541740,2433311.00
09/04/2017 12:15,2,1.938,ACTIVE,213.51,353.47,59.912,1504541703,"201051344000576","219011344069620",29.80,19.80,0,331.83,379.32,58.5,54.5,0.477,835957.3,835957.3,21128,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541741,2433312.00
09/04/2017 12:15,2,2.074,ACTIVE,211.25,350.17,59.954,1504541703,"274151322000087","219011344069620",28.84,29.50,0,331.23,367.60,60.5,56.5,0.402,1017313.6,1017313.6,21240,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504541742,2433313.00
09/04/2017 12:30,2,2.572,ACTIVE,214.19,359.78,59.975,1504542603,"201051344000645","219011344069620",29.52,20.30,0,319.21,391.04,76.9,72.3,0.628,834882.8,834882.8,21097,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542604,2433314.00
09/04/2017 12:30,2,2.564,ACTIVE,211.48,346.86,59.944,1504542603,"274151322000085","219011344069620",28.73,25.30,0,332.73,375.41,74.6,70.1,0.513,1035828.2,1035828.2,20985,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542605,2433315.00
09/04/2017 12:30,2,2.541,ACTIVE,213.96,360.69,59.970,1504542603,"201051344000633","219011344069620",29.84,21.30,0,318.91,391.64,76.8,72.2,0.654,822128.5,822128.5,21152,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542606,2433316.00
09/04/2017 12:30,2,2.496,ACTIVE,214.19,359.78,59.959,1504542603,"201051344000469","219011344069620",30.28,19.30,0,317.40,390.44,76.6,72.0,0.645,826232.9,826232.9,21111,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542607,2433317.00
09/04/2017 12:30,2,2.486,ACTIVE,212.61,358.88,59.954,1504542603,"201051344000646","219011344069620",30.12,22.50,0,318.00,389.84,75.9,71.3,0.641,820286.7,820286.7,21105,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542608,2433318.00
09/04/2017 12:30,2,2.549,ACTIVE,211.25,348.66,59.954,1504542603,"274151322000052","219011344069620",29.12,27.50,0,331.83,376.62,75.1,70.6,0.535,1079914.3,1079914.3,20983,0,0,0,L,1151911521,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542609,2433319.00
09/04/2017 12:30,2,2.488,ACTIVE,213.74,358.88,59.965,1504542603,"201051344000585","219011344069620",30.18,22.30,0,319.51,390.14,76.0,71.5,0.636,834821.3,834821.3,21100,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542610,2433320.00
09/04/2017 12:30,2,2.447,ACTIVE,212.83,356.78,59.965,1504542603,"201051344001230","219011344069620",29.92,22.30,0,319.21,387.44,74.2,69.6,0.623,824697.5,824697.5,21148,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542610,2433321.00
09/04/2017 12:30,2,2.441,ACTIVE,213.96,359.18,59.970,1504542603,"201051344000582","219011344069620",29.82,21.50,0,318.00,391.04,73.8,69.3,0.605,813540.8,813540.8,21089,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542611,2433322.00
09/04/2017 12:30,2,2.492,ACTIVE,212.61,357.38,59.965,1504542603,"201051344000955","219011344069620",29.66,22.50,0,319.21,389.24,74.8,70.3,0.628,834029.0,834029.0,21112,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542612,2433323.00
09/04/2017 12:30,2,1.617,ACTIVE,211.48,430.42,59.933,1504542603,"274151322000094","219011344069620",40.20,27.00,0,400.66,455.97,66.2,62.0,0.460,894449.6,894449.6,21423,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542613,2433324.00
09/04/2017 12:30,2,2.436,ACTIVE,214.19,358.58,60.002,1504542603,"201051344000579","219011344069620",30.30,22.00,0,319.51,390.44,74.8,70.2,0.614,844658.2,844658.2,21112,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542614,2433325.00
09/04/2017 12:30,2,2.510,ACTIVE,212.83,358.28,59.907,1504542603,"201051344000890","219011344069620",29.54,23.00,0,318.91,389.84,75.0,70.5,0.614,828168.8,828168.8,21111,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542615,2433326.00
09/04/2017 12:30,2,2.445,ACTIVE,213.29,359.18,59.954,1504542603,"201051344000438","219011344069620",29.86,22.50,0,318.91,390.44,74.0,69.5,0.623,830339.6,830339.6,21098,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542616,2433327.00
09/04/2017 12:30,2,2.453,ACTIVE,213.06,351.37,59.959,1504542603,"201051344000417","219011344069620",19.28,22.30,0,333.33,373.61,47.9,44.3,0.402,733965.8,733965.8,21143,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542617,2433328.00
09/04/2017 12:30,2,2.412,ACTIVE,211.25,361.59,59.991,1504542603,"274151322000083","219011344069620",29.30,26.80,0,332.13,376.01,71.6,67.2,0.504,1068974.4,1068974.4,20999,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542618,2433329.00
09/04/2017 12:30,2,2.564,ACTIVE,211.93,342.05,59.949,1504542603,"274151322000076","219011344069620",29.88,28.00,0,333.33,377.52,77.6,73.0,0.301,1141712.9,1141712.9,20985,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542619,2433330.00
09/04/2017 12:30,2,2.436,ACTIVE,213.29,356.78,59.975,1504542603,"201051344000868","219011344069620",29.44,19.80,0,318.00,388.94,72.6,68.1,0.588,824525.7,824525.7,21124,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542620,2433331.00
09/04/2017 12:30,2,2.525,ACTIVE,211.25,361.59,59.965,1504542603,"274151322000095","219011344069620",29.76,27.00,0,326.12,376.31,76.0,71.5,0.517,1130695.6,1130695.6,21017,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542621,2433332.00
09/04/2017 12:30,2,2.418,ACTIVE,213.74,353.17,59.949,1504542603,"201051344000988","219011344069620",19.42,20.00,0,333.93,375.11,47.6,44.0,0.398,706228.6,706228.6,21094,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542622,2433333.00
09/04/2017 12:30,2,2.436,ACTIVE,213.06,357.08,59.954,1504542603,"201051344001025","219011344069620",29.54,22.00,0,316.80,390.44,72.8,68.4,0.597,831610.7,831610.7,21095,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542623,2433334.00
09/04/2017 12:30,2,2.363,ACTIVE,213.74,357.08,59.996,1504542603,"201051344000458","219011344069620",29.72,21.30,0,318.61,390.14,71.2,66.7,0.610,835536.6,835536.6,21089,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542623,2433335.00
09/04/2017 12:30,2,2.365,ACTIVE,214.41,360.08,59.954,1504542603,"201051344000853","219011344069620",29.96,20.70,0,320.71,391.34,71.7,67.3,0.610,837041.6,837041.6,21122,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542624,2433336.00
09/04/2017 12:30,2,2.365,ACTIVE,213.06,357.98,59.965,1504542603,"201051344000685","219011344069620",29.66,21.80,0,317.70,389.84,71.0,66.7,0.610,830138.0,830138.0,21141,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542625,2433337.00
09/04/2017 12:30,2,2.365,ACTIVE,213.29,359.18,59.959,1504542603,"201051344000917","219011344069620",29.46,22.00,0,321.91,389.84,70.5,66.2,0.597,826811.2,826811.2,21136,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542626,2433338.00
09/04/2017 12:30,2,2.365,ACTIVE,213.06,357.38,59.959,1504542603,"201051344001145","219011344069620",29.50,21.30,0,318.91,389.84,70.7,66.3,0.579,834873.9,834873.9,21118,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542627,2433339.00
09/04/2017 12:30,2,2.371,ACTIVE,213.51,358.28,59.959,1504542603,"201051344000651","219011344069620",29.88,21.30,0,318.91,390.44,71.8,67.4,0.588,823918.6,823918.6,21110,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542628,2433340.00
09/04/2017 12:30,2,2.332,ACTIVE,211.03,345.96,59.965,1504542603,"274151322000088","219011344069620",29.04,26.00,0,332.13,375.11,68.6,64.3,0.477,1026060.2,1026060.2,20996,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542629,2433341.00
09/04/2017 12:30,2,1.656,ACTIVE,212.16,421.70,59.944,1504542603,"274151322000068","219011344069620",38.15,28.80,0,395.85,458.97,63.9,59.7,0.446,895479.7,895479.7,21433,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542630,2433342.00
09/04/2017 12:30,2,2.379,ACTIVE,213.06,357.98,59.954,1504542603,"201051344001135","219011344069620",29.78,21.80,0,319.51,389.54,71.8,67.4,0.588,819492.7,819492.7,21069,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542631,2433343.00
09/04/2017 12:30,2,2.418,ACTIVE,213.06,358.28,59.949,1504542603,"201051344000594","219011344069620",29.46,22.80,0,317.70,389.54,72.2,67.7,0.588,839092.0,839092.0,21105,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542632,2433344.00
09/04/2017 12:30,2,2.408,ACTIVE,213.29,358.58,59.949,1504542603,"201051344001203","219011344069620",29.66,22.30,0,320.11,391.34,72.4,67.9,0.610,829667.7,829667.7,21137,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542633,2433345.00
09/04/2017 12:30,2,2.357,ACTIVE,210.80,356.48,59.954,1504542603,"274151322000054","219011344069620",28.86,26.30,0,332.13,376.92,69.0,64.6,0.473,1041496.8,1041496.8,20964,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542634,2433346.00
09/04/2017 12:30,2,2.396,ACTIVE,213.74,357.08,59.912,1504542603,"201051344000867","219011344069620",29.70,21.30,0,318.61,389.24,72.1,67.7,0.583,823233.4,823233.4,21136,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542634,2433347.00
09/04/2017 12:30,2,2.375,ACTIVE,213.29,357.38,59.949,1504542603,"201051344001093","219011344069620",29.64,21.80,0,319.51,389.84,71.3,66.9,0.575,826800.1,826800.1,21141,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542635,2433348.00
09/04/2017 12:30,2,2.363,ACTIVE,213.51,357.98,59.954,1504542603,"201051344000900","219011344069620",30.04,20.00,0,318.30,390.14,71.9,67.5,0.592,845361.9,845361.9,21139,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542636,2433349.00
09/04/2017 12:30,2,2.354,ACTIVE,213.74,357.68,59.959,1504542603,"201051344000648","219011344069620",29.82,19.80,0,317.40,390.44,71.1,66.7,0.592,831365.4,831365.4,21105,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542637,2433350.00
09/04/2017 12:30,2,2.381,ACTIVE,213.96,358.58,59.949,1504542603,"201051344000569","219011344069620",29.92,21.00,0,319.21,390.74,72.1,67.7,0.601,846847.0,846847.0,21075,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542638,2433351.00
09/04/2017 12:30,2,2.416,ACTIVE,213.96,357.98,59.912,1504542603,"201051344000983","219011344069620",29.56,21.00,0,318.61,390.14,72.4,67.9,0.614,837849.1,837849.1,21110,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542639,2433352.00
09/04/2017 12:30,2,2.391,ACTIVE,213.96,357.08,59.954,1504542603,"201051344001158","219011344069620",29.74,20.70,0,316.80,390.14,72.0,67.6,0.610,821391.2,821391.2,21113,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542640,2433353.00
09/04/2017 12:30,2,2.367,ACTIVE,214.19,358.28,59.954,1504542603,"201051344000576","219011344069620",29.94,19.80,0,318.91,390.74,71.9,67.4,0.601,835971.5,835971.5,21129,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542641,2433354.00
09/04/2017 12:30,2,2.373,ACTIVE,211.25,347.16,59.954,1504542603,"274151322000087","219011344069620",29.08,29.50,0,332.43,375.11,69.8,65.5,0.473,1017327.8,1017327.8,21241,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504542642,2433355.00
09/04/2017 12:45,2,7.621,ALERT,220.29,370.90,59.975,1504543503,"201051344000645","219011344069620",32.72,22.50,0,302.07,524.50,252.5,241.8,1.136,834902.3,834902.3,21098,0,0,0,L,1122011218,0,124.94,125.40,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543505,2433356.00
09/04/2017 12:45,2,8.863,ACTIVE,213.74,378.42,59.965,1504543503,"274151322000085","219011344069620",27.61,28.50,0,321.01,400.96,247.7,237.1,0.941,1035846.6,1035846.6,20986,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543506,2433357.00
09/04/2017 12:45,2,7.705,ALERT,219.39,371.21,59.965,1504543503,"201051344000633","219011344069620",32.64,22.80,0,299.67,519.69,254.4,243.7,1.189,822148.2,822148.2,21153,0,0,0,L,1122011218,0,124.49,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543508,2433358.00
09/04/2017 12:45,2,7.535,ALERT,220.97,373.91,59.975,1504543503,"201051344000469","219011344069620",32.94,21.50,0,302.37,518.18,251.0,240.4,1.180,826252.8,826252.8,21112,0,0,0,L,1122011218,0,124.49,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543510,2433359.00
09/04/2017 12:45,2,7.988,ALERT,218.03,366.40,59.965,1504543503,"201051344000646","219011344069620",31.61,24.50,0,301.17,526.90,255.8,244.9,1.167,820306.3,820306.3,21106,0,0,0,L,1122011218,0,124.94,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543512,2433360.00
09/04/2017 12:45,2,8.992,ACTIVE,213.96,361.29,59.965,1504543503,"274151322000052","219011344069620",27.27,31.50,0,315.90,400.36,248.3,237.8,0.981,1079933.8,1079933.8,20984,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543513,2433361.00
09/04/2017 12:45,2,7.664,ALERT,219.61,370.60,59.970,1504543503,"201051344000585","219011344069620",32.66,23.80,0,302.07,521.49,252.9,242.2,1.162,834841.4,834841.4,21101,0,0,0,L,1122011218,0,124.94,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543514,2433362.00
09/04/2017 12:45,2,7.635,ALERT,217.58,371.81,59.938,1504543503,"201051344001230","219011344069620",32.72,24.00,0,301.77,520.89,252.3,241.6,1.158,824717.3,824717.3,21149,0,0,0,L,1122011218,0,124.72,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543516,2433363.00
09/04/2017 12:45,2,7.732,ALERT,219.39,369.70,59.954,1504543503,"201051344000582","219011344069620",32.40,23.30,0,302.98,519.99,253.2,242.4,1.145,813560.7,813560.7,21090,0,0,0,L,1122011218,0,125.40,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543518,2433364.00
09/04/2017 12:45,2,7.773,ACTIVE,218.03,363.09,59.933,1504543503,"201051344000955","219011344069620",31.75,24.50,0,323.11,427.41,249.4,238.8,1.180,834049.4,834049.4,21113,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543519,2433365.00
09/04/2017 12:45,2,5.408,ACTIVE,213.51,457.17,59.959,1504543503,"274151322000094","219011344069620",40.65,29.80,0,362.49,480.91,223.2,213.5,0.879,894467.6,894467.6,21424,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543520,2433366.00
09/04/2017 12:45,2,7.053,ACTIVE,219.16,365.49,59.959,1504543503,"201051344000579","219011344069620",30.69,24.00,0,324.92,428.01,218.8,209.3,0.986,844679.0,844679.0,21113,0,0,0,L,1122011218,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543521,2433367.00
