ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 12:45,2,7.543,ALERT,216.90,361.89,59.959,1504543503,"201051344000890","219011344069620",30.00,25.30,0,302.07,523.59,229.0,219.1,1.016,828189.3,828189.3,21112,0,0,0,L,1122011218,0,124.49,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543522,2433368.00
09/04/2017 12:45,2,5.924,ACTIVE,216.67,360.69,59.959,1504543503,"201051344000438","219011344069620",29.90,25.00,0,322.81,427.71,178.8,170.7,0.813,830360.3,830360.3,21099,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543523,2433369.00
09/04/2017 12:45,2,4.809,ACTIVE,215.54,350.77,59.965,1504543503,"201051344000417","219011344069620",18.94,23.50,0,317.70,405.17,92.2,87.1,0.424,733979.2,733979.2,21144,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543524,2433370.00
09/04/2017 12:45,2,4.277,ACTIVE,211.93,348.06,59.959,1504543503,"274151322000083","219011344069620",28.86,31.00,0,315.90,401.26,124.8,118.5,0.499,1068994.2,1068994.2,21000,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543525,2433371.00
09/04/2017 12:45,2,4.051,ALERT,212.83,359.48,59.981,1504543503,"274151322000076","219011344069620",29.96,32.00,0,299.97,520.89,122.7,116.5,0.477,1141734.0,1141734.0,20986,0,0,0,L,1151911521,0,122.01,122.46,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543527,2433372.00
09/04/2017 12:45,2,6.154,ALERT,216.90,358.28,59.959,1504543503,"201051344000868","219011344069620",27.25,21.80,0,302.37,520.89,170.0,162.2,0.795,824546.4,824546.4,21125,0,0,0,L,1122011218,0,123.14,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543529,2433373.00
09/04/2017 12:45,2,6.254,ACTIVE,212.83,353.47,59.959,1504543503,"274151322000095","219011344069620",30.16,31.50,0,317.70,408.48,191.6,183.0,0.729,1130716.9,1130716.9,21018,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543530,2433374.00
09/04/2017 12:45,2,8.264,ACTIVE,220.52,364.29,59.970,1504543503,"201051344000988","219011344069620",19.36,21.50,0,320.11,411.48,161.9,154.4,0.738,706242.5,706242.5,21095,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543531,2433375.00
09/04/2017 12:45,2,8.051,ALERT,218.71,367.90,60.007,1504543503,"201051344001025","219011344069620",29.70,25.00,0,302.07,517.58,242.0,231.6,1.065,831631.7,831631.7,21096,0,0,0,L,1122011218,0,124.72,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543532,2433376.00
09/04/2017 12:45,2,7.689,ACTIVE,219.84,369.70,59.996,1504543503,"201051344000458","219011344069620",29.84,23.80,0,324.32,430.12,232.3,222.3,1.083,835557.6,835557.6,21090,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543533,2433377.00
09/04/2017 12:45,2,7.664,ACTIVE,220.29,369.40,59.981,1504543503,"201051344000853","219011344069620",30.20,23.00,0,325.82,432.52,234.2,224.1,1.087,837062.9,837062.9,21123,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543534,2433378.00
09/04/2017 12:45,2,7.551,ALERT,216.90,366.40,59.965,1504543503,"201051344000685","219011344069620",29.72,24.00,0,301.17,516.68,227.2,217.3,1.087,830158.7,830158.7,21142,0,0,0,L,1122011218,0,124.72,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543536,2433379.00
09/04/2017 12:45,2,7.533,ACTIVE,218.03,364.59,59.933,1504543503,"201051344000917","219011344069620",29.28,24.00,0,323.41,425.61,223.4,213.7,1.043,826832.1,826832.1,21137,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543538,2433380.00
09/04/2017 12:45,2,7.396,ALERT,216.90,366.40,59.991,1504543503,"201051344001145","219011344069620",29.34,23.00,0,301.77,522.09,219.8,210.3,0.999,834894.6,834894.6,21119,0,0,0,L,1122011218,0,124.04,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543540,2433381.00
09/04/2017 12:45,2,7.184,ALERT,218.03,364.59,59.975,1504543503,"201051344000651","219011344069620",29.40,23.50,0,301.77,527.80,213.8,204.5,0.959,823939.7,823939.7,21111,0,0,0,L,1122011218,0,125.17,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543541,2433382.00
09/04/2017 12:45,2,6.590,ACTIVE,213.06,356.78,59.965,1504543503,"274151322000088","219011344069620",28.43,29.50,0,318.61,401.56,189.7,181.1,0.716,1026080.2,1026080.2,20997,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543542,2433383.00
09/04/2017 12:45,2,0.270,ALERT,213.96,494.14,59.959,1504543503,"274151322000068","219011344069620",47.39,30.30,0,299.37,527.50,12.9,10.5,0.057,895496.4,895496.4,21434,0,0,0,L,1151911521,0,123.14,123.14,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543544,2433384.00
09/04/2017 12:45,2,7.680,ALERT,218.26,366.70,59.954,1504543503,"201051344001135","219011344069620",29.38,24.50,0,302.37,516.68,228.4,218.5,1.052,819514.0,819514.0,21070,0,0,0,L,1122011218,0,124.72,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543546,2433385.00
09/04/2017 12:45,2,8.564,ALERT,218.26,367.90,59.954,1504543503,"201051344000594","219011344069620",29.38,25.00,0,301.17,516.38,254.8,244.0,1.149,839113.6,839113.6,21106,0,0,0,L,1122011218,0,123.81,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543548,2433386.00
09/04/2017 12:45,2,8.174,ACTIVE,219.16,367.90,59.970,1504543503,"201051344001203","219011344069620",30.75,25.00,0,323.41,427.41,254.5,243.7,1.167,829689.7,829689.7,21138,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543549,2433387.00
09/04/2017 12:45,2,7.688,ACTIVE,213.74,357.68,59.965,1504543503,"274151322000054","219011344069620",28.45,30.30,0,316.80,402.46,221.4,211.8,0.844,1041517.2,1041517.2,20965,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543549,2433388.00
09/04/2017 12:45,2,8.039,ALERT,219.39,368.20,59.975,1504543503,"201051344000867","219011344069620",31.29,23.50,0,301.47,520.29,254.4,243.6,1.145,823255.2,823255.2,21137,0,0,0,L,1122011218,0,124.72,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543551,2433389.00
09/04/2017 12:45,2,8.031,ACTIVE,218.93,369.40,59.965,1504543503,"201051344001093","219011344069620",31.33,24.00,0,323.72,428.31,254.5,243.7,1.136,826821.9,826821.9,21142,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543552,2433390.00
09/04/2017 12:45,2,7.771,ALERT,220.06,370.60,59.933,1504543503,"201051344000900","219011344069620",32.34,22.50,0,302.37,514.28,254.5,243.7,1.131,845383.9,845383.9,21140,0,0,0,L,1122011218,0,124.94,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543554,2433391.00
09/04/2017 12:45,2,7.871,ACTIVE,220.06,369.40,59.970,1504543503,"201051344000648","219011344069620",31.91,22.30,0,323.72,429.82,253.9,243.1,1.140,831387.5,831387.5,21106,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543555,2433392.00
09/04/2017 12:45,2,7.736,ALERT,220.74,370.60,59.975,1504543503,"201051344000569","219011344069620",32.48,23.30,0,303.28,519.09,254.2,243.4,1.176,846869.1,846869.1,21076,0,0,0,L,1122011218,0,124.49,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543557,2433393.00
09/04/2017 12:45,2,7.732,ALERT,220.97,370.00,59.975,1504543503,"201051344000983","219011344069620",32.48,22.80,0,303.28,526.30,253.9,243.2,1.184,837871.3,837871.3,21111,0,0,0,L,1122011218,0,125.17,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543558,2433394.00
09/04/2017 12:45,2,7.746,ACTIVE,220.97,371.21,59.975,1504543503,"201051344001158","219011344069620",32.20,22.80,0,323.41,429.22,252.2,241.5,1.171,821413.6,821413.6,21114,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543559,2433395.00
09/04/2017 12:45,2,7.771,ALERT,220.52,368.20,59.954,1504543503,"201051344000576","219011344069620",32.44,22.00,0,302.37,519.99,254.8,244.0,1.162,835993.7,835993.7,21130,0,0,0,L,1122011218,0,124.94,125.17,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543561,2433396.00
09/04/2017 12:45,2,8.623,ACTIVE,213.74,370.60,59.970,1504543503,"274151322000087","219011344069620",28.33,35.40,0,317.70,399.76,247.4,236.9,0.928,1017349.0,1017349.0,21242,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504543562,2433397.00
09/04/2017 13:00,2,4.459,ACTIVE,216.90,355.58,59.991,1504544403,"201051344000645","219011344069620",29.00,26.30,0,318.00,428.61,130.9,124.5,0.610,834951.1,834951.1,21100,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544404,2433398.00
09/04/2017 13:00,2,4.184,ACTIVE,213.29,357.68,59.991,1504544403,"274151322000085","219011344069620",27.04,35.20,0,321.61,400.96,114.6,108.7,0.446,1035889.2,1035889.2,20987,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544405,2433399.00
09/04/2017 13:00,2,4.432,ALERT,216.22,356.48,59.954,1504544403,"201051344000633","219011344069620",28.59,28.00,0,302.68,521.79,128.3,121.9,0.610,822196.4,822196.4,21155,0,0,0,L,1122011218,0,123.36,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544407,2433400.00
09/04/2017 13:00,2,4.469,ACTIVE,216.90,355.88,59.975,1504544403,"201051344000469","219011344069620",29.08,24.50,0,315.60,429.52,131.8,125.2,0.632,826301.6,826301.6,21114,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544408,2433401.00
09/04/2017 13:00,2,4.426,ALERT,215.09,354.07,60.023,1504544403,"201051344000646","219011344069620",28.49,29.50,0,299.07,524.80,127.7,121.3,0.610,820354.0,820354.0,21108,0,0,0,L,1122011218,0,123.36,122.46,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544409,2433402.00
09/04/2017 13:00,2,4.186,ACTIVE,213.06,343.85,60.007,1504544403,"274151322000052","219011344069620",27.93,38.60,0,318.91,402.46,118.4,112.3,0.464,1079978.1,1079978.1,20985,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544411,2433403.00
09/04/2017 13:00,2,4.508,ALERT,216.00,354.37,59.954,1504544403,"201051344000585","219011344069620",28.63,29.00,0,299.37,525.10,130.8,124.3,0.614,834889.5,834889.5,21103,0,0,0,L,1122011218,0,123.14,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544412,2433404.00
09/04/2017 13:00,2,4.529,ALERT,215.09,353.77,60.002,1504544403,"201051344001230","219011344069620",28.67,29.00,0,299.97,524.20,131.4,124.9,0.619,824764.8,824764.8,21151,0,0,0,L,1122011218,0,123.36,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544414,2433405.00
09/04/2017 13:00,2,4.514,ALERT,216.45,355.88,59.991,1504544403,"201051344000582","219011344069620",28.43,28.00,0,300.57,519.99,130.0,123.5,0.601,813608.1,813608.1,21092,0,0,0,L,1122011218,0,123.81,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544416,2433406.00
09/04/2017 13:00,2,4.273,ALERT,215.09,353.77,59.991,1504544403,"201051344000955","219011344069620",28.61,29.30,0,299.67,527.20,123.8,117.6,0.592,834096.9,834096.9,21114,0,0,0,L,1122011218,0,122.91,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544418,2433407.00
09/04/2017 13:00,2,2.611,ALERT,213.06,420.50,59.986,1504544403,"274151322000094","219011344069620",38.96,35.60,0,369.40,514.28,102.7,97.2,0.398,894508.5,894508.5,21425,0,0,0,L,1151911521,0,122.01,122.91,0001,30,0,0,0,0,0,0,128,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544420,2433408.00
09/04/2017 13:00,2,4.131,ALERT,216.45,353.47,59.965,1504544403,"201051344000579","219011344069620",28.80,28.50,0,307.78,528.40,120.5,114.3,0.557,844726.9,844726.9,21114,0,0,0,L,1122011218,0,123.36,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544421,2433409.00
09/04/2017 13:00,2,4.115,ALERT,214.64,350.77,59.986,1504544403,"201051344000890","219011344069620",28.55,30.50,0,300.27,523.90,119.0,112.9,0.535,828236.9,828236.9,21114,0,0,0,L,1122011218,0,123.14,121.78,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544423,2433410.00
09/04/2017 13:00,2,4.004,ALERT,215.32,352.57,59.996,1504544403,"201051344000438","219011344069620",28.29,29.50,0,299.97,522.09,114.7,108.7,0.539,830407.8,830407.8,21100,0,0,0,L,1122011218,0,123.59,122.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544425,2433411.00
09/04/2017 13:00,2,3.928,ACTIVE,215.09,358.58,59.991,1504544403,"201051344000417","219011344069620",18.33,28.50,0,316.80,403.07,72.9,68.4,0.623,734010.8,734010.8,21145,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544426,2433412.00
09/04/2017 13:00,2,3.729,ACTIVE,212.38,344.76,59.975,1504544403,"274151322000083","219011344069620",28.15,37.00,0,324.62,401.56,106.2,100.6,0.429,1069037.9,1069037.9,21001,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544427,2433413.00
09/04/2017 13:00,2,3.955,ACTIVE,213.29,353.77,59.991,1504544403,"274151322000076","219011344069620",28.59,39.30,0,327.92,406.37,114.5,108.6,0.442,1141781.0,1141781.0,20988,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544428,2433414.00
09/04/2017 13:00,2,3.867,ACTIVE,215.09,351.97,59.996,1504544403,"201051344000868","219011344069620",28.86,25.50,0,319.21,428.61,113.0,107.1,0.521,824594.8,824594.8,21127,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544429,2433415.00
09/04/2017 13:00,2,3.879,ALERT,212.38,344.15,59.991,1504544403,"274151322000095","219011344069620",28.84,38.60,0,300.87,527.50,113.5,107.6,0.433,1130763.3,1130763.3,21019,0,0,0,L,1151911521,0,122.46,122.23,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544430,2433416.00
09/04/2017 13:00,2,3.809,ACTIVE,215.77,361.29,59.986,1504544403,"201051344000988","219011344069620",18.75,24.80,0,316.80,409.38,72.3,67.9,0.605,706275.2,706275.2,21096,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544431,2433417.00
09/04/2017 13:00,2,3.758,ALERT,215.32,351.07,60.012,1504544403,"201051344001025","219011344069620",29.10,29.30,0,299.37,520.59,110.7,105.0,0.504,831679.5,831679.5,21098,0,0,0,L,1122011218,0,122.91,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544433,2433418.00
09/04/2017 13:00,2,3.604,ALERT,215.77,352.87,59.991,1504544403,"201051344000458","219011344069620",29.08,27.30,0,307.18,519.09,106.2,100.6,0.513,835605.4,835605.4,21091,0,0,0,L,1122011218,0,123.14,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544435,2433419.00
09/04/2017 13:00,2,3.602,ACTIVE,216.45,353.77,60.023,1504544403,"201051344000853","219011344069620",29.18,25.80,0,319.21,430.12,106.5,100.8,0.508,837111.2,837111.2,21124,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544436,2433420.00
09/04/2017 13:00,2,3.592,ALERT,214.64,350.77,60.039,1504544403,"201051344000685","219011344069620",28.53,28.30,0,299.37,517.88,103.7,98.2,0.508,830206.0,830206.0,21144,0,0,0,L,1122011218,0,123.59,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544438,2433421.00
09/04/2017 13:00,2,3.488,ALERT,215.32,351.07,59.996,1504544403,"201051344000917","219011344069620",28.41,28.80,0,300.27,523.90,100.4,95.0,0.473,826879.3,826879.3,21138,0,0,0,L,1122011218,0,122.91,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544440,2433422.00
09/04/2017 13:00,2,3.355,ALERT,214.64,349.86,59.986,1504544403,"201051344001145","219011344069620",28.65,27.80,0,299.97,520.59,97.4,92.1,0.446,834941.6,834941.6,21121,0,0,0,L,1122011218,0,122.91,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544441,2433423.00
09/04/2017 13:00,2,3.281,ALERT,215.09,350.47,59.991,1504544403,"201051344000651","219011344069620",28.65,28.30,0,299.37,525.10,95.2,90.0,0.446,823987.0,823987.0,21113,0,0,0,L,1122011218,0,123.59,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544443,2433424.00
09/04/2017 13:00,2,3.088,ACTIVE,212.16,345.66,59.991,1504544403,"274151322000088","219011344069620",27.69,35.00,0,327.02,401.56,86.6,81.7,0.323,1026123.1,1026123.1,20998,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544444,2433425.00
09/04/2017 13:00,2,2.098,ALERT,213.06,407.57,59.991,1504544403,"274151322000068","219011344069620",38.07,38.00,0,381.42,517.58,80.8,76.0,0.305,895530.6,895530.6,21436,0,0,0,L,1151911521,0,122.68,122.68,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544446,2433426.00
09/04/2017 13:00,2,3.129,ALERT,214.64,347.76,59.986,1504544403,"201051344001135","219011344069620",28.43,28.30,0,299.97,515.78,90.2,85.1,0.429,819560.9,819560.9,21072,0,0,0,L,1122011218,0,122.91,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544448,2433427.00
09/04/2017 13:00,2,3.146,ACTIVE,214.41,347.46,59.996,1504544403,"201051344000594","219011344069620",28.45,30.80,0,319.81,425.91,90.7,85.6,0.407,839161.2,839161.2,21108,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544449,2433428.00
09/04/2017 13:00,2,3.123,ACTIVE,215.09,348.06,59.996,1504544403,"201051344001203","219011344069620",28.86,29.00,0,316.80,426.51,91.3,86.2,0.433,829737.1,829737.1,21139,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544449,2433429.00
09/04/2017 13:00,2,3.025,ACTIVE,212.38,352.87,59.991,1504544403,"274151322000054","219011344069620",27.15,35.40,0,326.72,402.16,83.2,78.4,0.314,1041559.2,1041559.2,20966,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544450,2433430.00
09/04/2017 13:00,2,3.139,ALERT,214.87,347.16,59.991,1504544403,"201051344000867","219011344069620",28.84,27.50,0,304.48,520.59,91.7,86.6,0.424,823302.3,823302.3,21139,0,0,0,L,1122011218,0,122.68,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544452,2433431.00
09/04/2017 13:00,2,3.072,ALERT,215.09,349.56,59.996,1504544403,"201051344001093","219011344069620",29.06,28.30,0,299.97,522.39,90.5,85.4,0.420,826868.7,826868.7,21143,0,0,0,L,1122011218,0,123.14,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544454,2433432.00
09/04/2017 13:00,2,3.240,ACTIVE,215.09,350.47,60.002,1504544403,"201051344000900","219011344069620",29.34,25.50,0,317.70,428.31,96.3,91.1,0.451,845431.7,845431.7,21142,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544455,2433433.00
09/04/2017 13:00,2,3.232,ACTIVE,215.32,350.17,60.028,1504544403,"201051344000648","219011344069620",28.67,25.80,0,318.61,429.52,93.8,88.6,0.442,831434.5,831434.5,21107,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544456,2433434.00
09/04/2017 13:00,2,3.305,ACTIVE,215.32,350.17,60.007,1504544403,"201051344000569","219011344069620",29.12,26.80,0,316.20,428.61,97.5,92.2,0.455,846916.4,846916.4,21078,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544457,2433435.00
09/04/2017 13:00,2,3.352,ACTIVE,215.54,349.86,60.012,1504544403,"201051344000983","219011344069620",29.14,26.50,0,317.70,428.61,98.9,93.5,0.468,837918.5,837918.5,21113,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544458,2433436.00
09/04/2017 13:00,2,3.424,ACTIVE,215.54,350.77,60.007,1504544403,"201051344001158","219011344069620",28.17,26.80,0,319.21,430.12,97.7,92.4,0.455,821460.3,821460.3,21115,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544459,2433437.00
09/04/2017 13:00,2,3.428,ACTIVE,216.00,352.27,60.012,1504544403,"201051344000576","219011344069620",29.10,25.00,0,317.70,429.82,101.0,95.6,0.477,836040.8,836040.8,21132,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544460,2433438.00
09/04/2017 13:00,2,3.316,ACTIVE,212.61,347.76,60.012,1504544403,"274151322000087","219011344069620",28.07,41.80,0,326.72,400.06,94.3,89.1,0.349,1017391.3,1017391.3,21243,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504544461,2433439.00
09/04/2017 13:15,2,2.252,ACTIVE,214.41,357.38,60.007,1504545304,"201051344000645","219011344069620",29.48,23.00,0,318.00,388.94,67.2,63.0,0.548,834970.5,834970.5,21101,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545305,2433440.00
09/04/2017 13:15,2,2.109,ACTIVE,212.16,352.27,60.007,1504545304,"274151322000085","219011344069620",28.27,30.80,0,329.43,378.72,60.4,56.4,0.411,1035907.1,1035907.1,20988,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545306,2433441.00
09/04/2017 13:15,2,2.213,ACTIVE,213.96,357.08,59.996,1504545304,"201051344000633","219011344069620",29.62,24.80,0,317.70,389.84,66.4,62.1,0.566,822215.8,822215.8,21157,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545306,2433442.00
09/04/2017 13:15,2,2.211,ACTIVE,213.96,357.38,59.986,1504545304,"201051344000469","219011344069620",29.62,21.80,0,318.00,389.84,66.3,62.1,0.557,826321.2,826321.2,21115,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545307,2433443.00
09/04/2017 13:15,2,2.178,ACTIVE,213.06,356.18,60.018,1504545304,"201051344000646","219011344069620",29.18,26.30,0,316.20,389.24,64.4,60.2,0.539,820373.1,820373.1,21110,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545308,2433444.00
09/04/2017 13:15,2,2.084,ACTIVE,211.93,346.26,59.981,1504545304,"274151322000052","219011344069620",28.80,34.00,0,326.72,376.31,60.8,56.8,0.429,1079996.8,1079996.8,20986,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545309,2433445.00
09/04/2017 13:15,2,2.203,ACTIVE,213.74,356.78,59.922,1504545304,"201051344000585","219011344069620",29.38,25.50,0,319.21,390.14,65.6,61.4,0.539,834909.0,834909.0,21105,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545310,2433446.00
09/04/2017 13:15,2,2.090,ACTIVE,213.06,353.77,60.018,1504545304,"201051344001230","219011344069620",29.68,25.80,0,319.21,387.44,62.9,58.8,0.521,824783.6,824783.6,21153,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545311,2433447.00
09/04/2017 13:15,2,2.137,ACTIVE,213.96,356.48,59.986,1504545304,"201051344000582","219011344069620",29.08,24.80,0,318.00,390.74,63.0,58.9,0.513,813626.9,813626.9,21094,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545312,2433448.00
09/04/2017 13:15,2,2.143,ACTIVE,213.06,354.97,59.981,1504545304,"201051344000955","219011344069620",29.32,26.50,0,316.20,388.64,63.7,59.6,0.539,834115.9,834115.9,21116,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545313,2433449.00
09/04/2017 13:15,2,1.326,ACTIVE,211.93,425.01,60.002,1504545304,"274151322000094","219011344069620",39.88,31.80,0,333.33,457.77,54.4,50.6,0.380,894525.2,894525.2,21427,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545314,2433450.00
09/04/2017 13:15,2,2.135,ACTIVE,214.19,356.18,59.991,1504545304,"201051344000579","219011344069620",29.78,25.50,0,318.91,391.04,64.4,60.2,0.526,844746.2,844746.2,21116,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545315,2433451.00
09/04/2017 13:15,2,2.141,ACTIVE,213.29,354.97,59.986,1504545304,"201051344000890","219011344069620",29.22,27.30,0,318.00,389.54,63.4,59.2,0.513,828255.9,828255.9,21116,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545315,2433452.00
09/04/2017 13:15,2,2.066,ACTIVE,213.74,355.88,59.975,1504545304,"201051344000438","219011344069620",29.74,26.80,0,317.10,389.84,62.3,58.2,0.521,830426.5,830426.5,21102,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545316,2433453.00
09/04/2017 13:15,2,2.107,ACTIVE,213.51,349.26,59.996,1504545304,"201051344000417","219011344069620",18.98,26.30,0,319.21,390.44,40.5,37.2,0.340,734022.9,734022.9,21146,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545317,2433454.00
09/04/2017 13:15,2,1.980,ACTIVE,211.70,347.76,59.970,1504545304,"274151322000083","219011344069620",28.92,32.40,0,328.52,376.92,58.0,54.0,0.420,1069056.1,1069056.1,21002,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545319,2433455.00
09/04/2017 13:15,2,2.104,ACTIVE,212.16,354.37,59.954,1504545304,"274151322000076","219011344069620",29.24,34.00,0,328.82,377.52,62.2,58.1,0.424,1141800.7,1141800.7,20989,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545320,2433456.00
09/04/2017 13:15,2,2.070,ACTIVE,213.51,355.28,59.981,1504545304,"201051344000868","219011344069620",29.44,22.00,0,315.90,388.64,61.7,57.6,0.499,824613.8,824613.8,21128,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545321,2433457.00
09/04/2017 13:15,2,2.055,ACTIVE,211.70,347.16,59.970,1504545304,"274151322000095","219011344069620",29.34,32.80,0,327.92,376.31,61.1,57.1,0.420,1130782.8,1130782.8,21021,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545322,2433458.00
09/04/2017 13:15,2,2.078,ACTIVE,213.96,351.07,59.975,1504545304,"201051344000988","219011344069620",19.10,22.30,0,320.11,392.55,40.2,36.9,0.331,706287.5,706287.5,21097,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545323,2433459.00
09/04/2017 13:15,2,2.084,ACTIVE,213.51,354.37,60.039,1504545304,"201051344001025","219011344069620",29.12,26.30,0,319.51,390.44,61.5,57.4,0.495,831698.6,831698.6,21100,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545324,2433460.00
09/04/2017 13:15,2,2.045,ACTIVE,213.96,355.58,59.981,1504545304,"201051344000458","219011344069620",29.34,24.00,0,315.90,389.54,60.8,56.8,0.521,835624.3,835624.3,21093,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545324,2433461.00
09/04/2017 13:15,2,2.012,ACTIVE,214.41,356.78,59.933,1504545304,"201051344000853","219011344069620",30.08,23.00,0,319.21,393.45,61.3,57.3,0.517,837130.2,837130.2,21125,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545325,2433462.00
09/04/2017 13:15,2,2.018,ACTIVE,213.29,355.28,59.938,1504545304,"201051344000685","219011344069620",29.12,25.50,0,317.40,389.54,59.5,55.6,0.521,830224.5,830224.5,21146,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545326,2433463.00
09/04/2017 13:15,2,2.012,ACTIVE,213.51,355.58,59.975,1504545304,"201051344000917","219011344069620",29.14,25.50,0,320.11,389.84,59.4,55.4,0.491,826897.7,826897.7,21140,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545327,2433464.00
09/04/2017 13:15,2,1.957,ACTIVE,213.51,353.77,60.007,1504545304,"201051344001145","219011344069620",29.94,24.80,0,319.21,389.54,59.3,55.3,0.486,834959.9,834959.9,21123,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545328,2433465.00
09/04/2017 13:15,2,2.059,ACTIVE,213.74,354.97,59.981,1504545304,"201051344000651","219011344069620",29.10,25.00,0,318.00,393.15,60.7,56.6,0.504,824005.7,824005.7,21115,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545329,2433466.00
09/04/2017 13:15,2,1.926,ACTIVE,211.25,354.97,59.954,1504545304,"274151322000088","219011344069620",28.41,31.30,0,328.82,378.72,55.4,51.6,0.384,1026140.5,1026140.5,20999,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545330,2433467.00
09/04/2017 13:15,2,1.354,ACTIVE,212.61,412.38,59.981,1504545304,"274151322000068","219011344069620",38.25,33.50,0,335.14,457.17,52.5,48.8,0.358,895547.0,895547.0,21438,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545331,2433468.00
09/04/2017 13:15,2,2.072,ACTIVE,213.29,354.67,59.949,1504545304,"201051344001135","219011344069620",29.28,25.50,0,316.80,389.24,61.5,57.4,0.508,819579.4,819579.4,21074,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545332,2433469.00
09/04/2017 13:15,2,2.100,ACTIVE,213.29,354.67,59.922,1504545304,"201051344000594","219011344069620",29.36,27.50,0,318.61,388.34,62.5,58.4,0.513,839179.9,839179.9,21109,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545333,2433470.00
09/04/2017 13:15,2,2.080,ACTIVE,213.74,354.07,60.007,1504545304,"201051344001203","219011344069620",29.54,26.00,0,318.91,390.44,62.2,58.1,0.526,829755.8,829755.8,21140,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545333,2433471.00
09/04/2017 13:15,2,1.961,ACTIVE,211.70,352.57,59.970,1504545304,"274151322000054","219011344069620",28.25,31.30,0,327.92,379.02,56.1,52.2,0.376,1041576.4,1041576.4,20967,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545334,2433472.00
09/04/2017 13:15,2,2.141,ACTIVE,213.74,354.07,59.986,1504545304,"201051344000867","219011344069620",29.32,24.00,0,318.61,388.04,63.6,59.5,0.526,823321.0,823321.0,21141,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545335,2433473.00
09/04/2017 13:15,2,2.057,ACTIVE,213.51,355.58,59.975,1504545304,"201051344001093","219011344069620",29.74,25.30,0,317.10,389.54,62.0,57.9,0.495,826886.9,826886.9,21145,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545336,2433474.00
09/04/2017 13:15,2,2.154,ACTIVE,213.74,357.08,60.002,1504545304,"201051344000900","219011344069620",29.88,22.30,0,316.80,390.14,65.2,61.0,0.535,845450.4,845450.4,21143,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545337,2433475.00
09/04/2017 13:15,2,2.182,ACTIVE,213.96,356.18,59.954,1504545304,"201051344000648","219011344069620",29.10,22.50,0,318.30,389.54,64.3,60.2,0.539,831452.8,831452.8,21108,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545338,2433476.00
09/04/2017 13:15,2,2.188,ACTIVE,213.96,356.78,59.975,1504545304,"201051344000569","219011344069620",29.82,23.50,0,317.10,389.84,66.0,61.8,0.557,846935.0,846935.0,21079,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545339,2433477.00
09/04/2017 13:15,2,2.230,ACTIVE,214.19,356.18,59.981,1504545304,"201051344000983","219011344069620",29.66,23.00,0,315.90,389.84,67.0,62.7,0.575,837937.3,837937.3,21114,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545340,2433478.00
09/04/2017 13:15,2,2.238,ACTIVE,214.19,356.18,59.975,1504545304,"201051344001158","219011344069620",29.10,23.50,0,317.40,389.54,66.0,61.8,0.552,821478.7,821478.7,21116,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545341,2433479.00
09/04/2017 13:15,2,2.275,ACTIVE,214.41,358.88,60.002,1504545304,"201051344000576","219011344069620",29.42,22.30,0,316.50,391.04,67.8,63.6,0.566,836059.3,836059.3,21133,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545342,2433480.00
09/04/2017 13:15,2,2.064,ACTIVE,211.70,355.28,59.970,1504545304,"274151322000087","219011344069620",28.90,37.30,0,329.13,376.01,60.5,56.5,0.407,1017408.8,1017408.8,21244,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504545343,2433481.00
09/04/2017 13:30,2,8.344,ALERT,220.97,369.40,59.938,1504546203,"201051344000645","219011344069620",30.02,27.30,0,298.77,528.70,253.3,242.6,1.123,835015.8,835015.8,21102,0,0,0,L,1122011218,0,125.17,125.85,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546205,2433482.00
09/04/2017 13:30,2,8.189,ACTIVE,214.64,353.17,59.959,1504546203,"274151322000085","219011344069620",26.20,38.00,0,323.41,400.36,217.2,207.7,0.826,1035948.3,1035948.3,20989,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546207,2433483.00
09/04/2017 13:30,2,8.506,ALERT,219.84,370.60,59.954,1504546203,"201051344000633","219011344069620",29.54,29.00,0,296.96,523.59,253.8,243.1,1.184,822261.4,822261.4,21158,0,0,0,L,1122011218,0,124.94,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546208,2433484.00
09/04/2017 13:30,2,8.242,ALERT,221.64,371.51,59.965,1504546203,"201051344000469","219011344069620",30.47,25.50,0,297.87,521.79,254.1,243.3,1.184,826366.9,826366.9,21116,0,0,0,L,1122011218,0,125.17,126.30,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546210,2433485.00
09/04/2017 13:30,2,8.703,ALERT,218.48,369.10,59.970,1504546203,"201051344000646","219011344069620",28.80,31.30,0,298.77,528.70,253.8,243.0,1.180,820418.3,820418.3,21111,0,0,0,L,1122011218,0,125.17,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546212,2433486.00
09/04/2017 13:30,2,8.305,ACTIVE,214.41,354.67,59.965,1504546203,"274151322000052","219011344069620",27.43,43.80,0,321.31,406.37,230.8,220.8,0.906,1080040.5,1080040.5,20987,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546213,2433487.00
09/04/2017 13:30,2,8.504,ALERT,220.06,370.60,59.959,1504546203,"201051344000585","219011344069620",29.54,30.30,0,299.07,524.80,254.1,243.3,1.180,834954.2,834954.2,21106,0,0,0,L,1122011218,0,125.17,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546215,2433488.00
09/04/2017 13:30,2,8.582,ALERT,218.03,367.30,59.965,1504546203,"201051344001230","219011344069620",29.26,30.80,0,299.67,524.80,254.2,243.4,1.198,824829.1,824829.1,21154,0,0,0,L,1122011218,0,124.94,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546217,2433489.00
09/04/2017 13:30,2,8.719,ALERT,220.06,368.80,60.002,1504546203,"201051344000582","219011344069620",28.84,29.30,0,300.27,524.50,254.7,243.9,1.153,813672.5,813672.5,21095,0,0,0,L,1122011218,0,125.62,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546218,2433490.00
09/04/2017 13:30,2,8.762,ALERT,218.48,370.60,59.970,1504546203,"201051344000955","219011344069620",28.71,31.30,0,299.37,528.70,254.4,243.6,1.193,834161.9,834161.9,21117,0,0,0,L,1122011218,0,124.49,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546220,2433491.00
09/04/2017 13:30,2,5.471,ACTIVE,214.41,428.31,59.959,1504546203,"274151322000094","219011344069620",39.58,39.00,0,333.33,479.41,219.5,209.9,0.853,894566.8,894566.8,21428,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546221,2433492.00
09/04/2017 13:30,2,8.529,ALERT,221.64,372.41,59.965,1504546203,"201051344000579","219011344069620",29.48,30.50,0,301.17,529.61,254.4,243.6,1.158,844792.7,844792.7,21117,0,0,0,L,1122011218,0,125.40,125.62,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546223,2433493.00
09/04/2017 13:30,2,8.664,ALERT,218.26,372.11,59.933,1504546203,"201051344000890","219011344069620",28.96,32.20,0,299.97,525.40,254.1,243.4,1.153,828302.0,828302.0,21117,0,0,0,L,1122011218,0,125.17,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546225,2433494.00
09/04/2017 13:30,2,8.721,ALERT,219.16,370.00,59.954,1504546203,"201051344000438","219011344069620",28.77,31.30,0,299.67,524.80,253.8,243.0,1.167,830472.6,830472.6,21103,0,0,0,L,1122011218,0,125.62,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546226,2433495.00
09/04/2017 13:30,2,9.084,ACTIVE,218.71,360.38,59.970,1504546203,"201051344000417","219011344069620",17.93,30.30,0,317.70,403.37,165.0,157.3,0.769,734054.6,734054.6,21147,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546227,2433496.00
09/04/2017 13:30,2,8.324,ACTIVE,213.96,353.17,59.949,1504546203,"274151322000083","219011344069620",27.25,41.00,0,323.41,402.16,229.7,219.7,0.919,1069100.3,1069100.3,21003,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546228,2433497.00
09/04/2017 13:30,2,8.764,ALERT,215.77,380.22,59.954,1504546203,"274151322000076","219011344069620",28.11,43.60,0,300.27,524.20,249.2,238.6,0.972,1141847.2,1141847.2,20990,0,0,0,L,1151911521,0,123.59,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546230,2433498.00
09/04/2017 13:30,2,8.340,ALERT,219.84,368.50,59.949,1504546203,"201051344000868","219011344069620",30.16,26.00,0,299.37,521.49,254.3,243.5,1.140,824660.4,824660.4,21129,0,0,0,L,1122011218,0,124.49,125.40,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546232,2433499.00
09/04/2017 13:30,2,8.754,ALERT,213.96,346.86,59.954,1504546203,"274151322000095","219011344069620",28.19,43.40,0,300.57,518.49,249.6,239.0,0.919,1130829.1,1130829.1,21022,0,0,0,L,1151911521,0,123.14,123.14,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546234,2433500.00
09/04/2017 13:30,2,9.240,ACTIVE,221.64,366.70,59.991,1504546203,"201051344000988","219011344069620",18.41,25.50,0,319.51,409.68,172.4,164.5,0.787,706320.7,706320.7,21098,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546235,2433501.00
09/04/2017 13:30,2,8.469,ALERT,219.84,370.30,59.959,1504546203,"201051344001025","219011344069620",29.64,31.00,0,299.07,522.99,254.1,243.3,1.145,831745.0,831745.0,21101,0,0,0,L,1122011218,0,125.40,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546236,2433502.00
09/04/2017 13:30,2,8.328,ALERT,221.42,373.31,59.954,1504546203,"201051344000458","219011344069620",30.14,29.00,0,299.07,523.29,254.1,243.4,1.193,835671.4,835671.4,21094,0,0,0,L,1122011218,0,125.62,125.85,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546238,2433503.00
09/04/2017 13:30,2,8.227,ALERT,221.87,373.31,59.959,1504546203,"201051344000853","219011344069620",30.59,27.50,0,298.77,526.90,254.2,243.4,1.171,837176.6,837176.6,21126,0,0,0,L,1122011218,0,125.85,126.07,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546240,2433504.00
09/04/2017 13:30,2,8.611,ALERT,218.03,367.60,59.954,1504546203,"201051344000685","219011344069620",29.16,30.00,0,299.37,517.88,254.1,243.3,1.215,830271.5,830271.5,21147,0,0,0,L,1122011218,0,125.40,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546242,2433505.00
09/04/2017 13:30,2,8.564,ALERT,219.84,369.70,59.959,1504546203,"201051344000917","219011344069620",29.32,31.30,0,298.47,523.90,254.1,243.3,1.189,826945.1,826945.1,21141,0,0,0,L,1122011218,0,125.17,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546244,2433506.00
09/04/2017 13:30,2,8.621,ALERT,218.26,368.80,59.933,1504546203,"201051344001145","219011344069620",29.08,29.80,0,299.67,526.00,253.9,243.1,1.162,835007.3,835007.3,21124,0,0,0,L,1122011218,0,124.72,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546246,2433507.00
09/04/2017 13:30,2,8.633,ALERT,220.52,372.41,59.954,1504546203,"201051344000651","219011344069620",29.16,29.80,0,299.07,530.81,254.9,244.1,1.140,824052.8,824052.8,21116,0,0,0,L,1122011218,0,126.30,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546247,2433508.00
09/04/2017 13:30,2,8.369,ACTIVE,214.19,380.22,59.928,1504546203,"274151322000088","219011344069620",26.82,38.40,0,320.11,402.46,227.3,217.4,0.862,1026185.1,1026185.1,21000,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546248,2433509.00
