ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 13:30,2,5.650,ACTIVE,215.32,417.79,59.954,1504546203,"274151322000068","219011344069620",38.59,41.80,0,335.44,479.11,220.9,211.3,0.849,895589.9,895589.9,21439,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546249,2433510.00
09/04/2017 13:30,2,8.688,ALERT,219.84,370.90,59.975,1504546203,"201051344001135","219011344069620",28.94,30.50,0,299.37,520.59,254.7,243.9,1.153,819627.3,819627.3,21075,0,0,0,L,1122011218,0,125.62,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546251,2433511.00
09/04/2017 13:30,2,8.475,ALERT,218.93,369.10,59.954,1504546203,"201051344000594","219011344069620",29.64,34.50,0,298.47,517.58,254.3,243.5,1.145,839227.8,839227.8,21110,0,0,0,L,1122011218,0,124.27,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546253,2433512.00
09/04/2017 13:30,2,8.412,ALERT,220.06,370.00,59.954,1504546203,"201051344001203","219011344069620",29.86,31.00,0,299.67,522.09,254.2,243.4,1.167,829803.0,829803.0,21141,0,0,0,L,1122011218,0,126.07,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546255,2433513.00
09/04/2017 13:30,2,8.416,ACTIVE,214.87,379.02,59.949,1504546203,"274151322000054","219011344069620",26.14,40.00,0,321.61,402.77,222.6,213.0,0.849,1041620.7,1041620.7,20968,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546255,2433514.00
09/04/2017 13:30,2,8.402,ALERT,220.06,368.80,59.996,1504546203,"201051344000867","219011344069620",29.92,28.50,0,298.47,521.79,254.5,243.7,1.136,823369.3,823369.3,21142,0,0,0,L,1122011218,0,124.94,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546257,2433515.00
09/04/2017 13:30,2,8.408,ALERT,219.84,369.40,59.970,1504546203,"201051344001093","219011344069620",29.86,29.80,0,299.37,525.40,254.2,243.5,1.145,826934.7,826934.7,21146,0,0,0,L,1122011218,0,125.62,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546259,2433516.00
09/04/2017 13:30,2,8.141,ALERT,220.97,372.11,59.944,1504546203,"201051344000900","219011344069620",30.85,26.30,0,298.77,521.49,254.2,243.4,1.131,845498.4,845498.4,21144,0,0,0,L,1122011218,0,125.40,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546261,2433517.00
09/04/2017 13:30,2,8.398,ALERT,220.74,370.30,59.949,1504546203,"201051344000648","219011344069620",29.86,27.80,0,298.17,521.49,253.8,243.0,1.158,831501.8,831501.8,21109,0,0,0,L,1122011218,0,124.72,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546263,2433518.00
09/04/2017 13:30,2,8.180,ALERT,221.19,372.71,59.954,1504546203,"201051344000569","219011344069620",30.71,28.00,0,299.37,524.20,254.1,243.3,1.162,846983.3,846983.3,21080,0,0,0,L,1122011218,0,124.72,126.07,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546264,2433519.00
09/04/2017 13:30,2,8.240,ALERT,221.42,372.11,59.959,1504546203,"201051344000983","219011344069620",30.53,27.30,0,299.07,525.70,254.7,243.9,1.145,837985.4,837985.4,21115,0,0,0,L,1122011218,0,125.40,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546266,2433520.00
09/04/2017 13:30,2,8.473,ALERT,221.64,370.60,59.965,1504546203,"201051344001158","219011344069620",29.64,28.00,0,298.17,518.79,253.9,243.1,1.149,821527.4,821527.4,21117,0,0,0,L,1122011218,0,125.40,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546268,2433521.00
09/04/2017 13:30,2,8.213,ALERT,221.19,373.01,59.954,1504546203,"201051344000576","219011344069620",30.59,27.30,0,298.77,519.99,253.8,243.1,1.153,836108.3,836108.3,21134,0,0,0,L,1122011218,0,125.40,125.62,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546270,2433522.00
09/04/2017 13:30,2,8.471,ACTIVE,214.41,378.72,59.981,1504546203,"274151322000087","219011344069620",27.19,47.80,0,322.51,403.67,233.1,223.1,0.866,1017454.9,1017454.9,21245,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504546271,2433523.00
09/04/2017 13:45,2,2.113,ALERT,214.19,354.97,59.959,1504547103,"201051344000645","219011344069620",29.02,25.00,0,309.29,526.30,62.1,58.1,0.517,835049.5,835049.5,21104,0,0,0,L,1122011218,0,122.46,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547105,2433524.00
09/04/2017 13:45,2,2.051,ACTIVE,211.93,342.95,59.959,1504547103,"274151322000085","219011344069620",27.63,34.30,0,324.62,400.36,57.4,53.5,0.389,1035978.1,1035978.1,20990,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547106,2433525.00
09/04/2017 13:45,2,2.178,ACTIVE,214.19,356.78,60.012,1504547103,"201051344000633","219011344069620",28.55,27.80,0,317.40,428.31,63.0,58.9,0.539,822295.2,822295.2,21160,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547107,2433526.00
09/04/2017 13:45,2,2.160,ACTIVE,214.19,356.48,59.959,1504547103,"201051344000469","219011344069620",29.58,23.30,0,315.30,431.62,64.7,60.6,0.548,826400.9,826400.9,21118,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547108,2433527.00
09/04/2017 13:45,2,2.180,ACTIVE,213.06,355.88,59.970,1504547103,"201051344000646","219011344069620",28.61,29.50,0,317.70,427.41,63.2,59.0,0.539,820451.8,820451.8,21113,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547109,2433528.00
09/04/2017 13:45,2,2.148,ACTIVE,211.70,355.58,59.944,1504547103,"274151322000052","219011344069620",28.57,38.60,0,327.02,406.07,62.2,58.1,0.442,1080071.9,1080071.9,20988,0,0,0,L,1151911521,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547110,2433529.00
09/04/2017 13:45,2,2.305,ALERT,213.96,357.38,59.954,1504547103,"201051344000585","219011344069620",28.90,28.50,0,303.88,524.20,67.5,63.2,0.566,834987.7,834987.7,21108,0,0,0,L,1122011218,0,122.23,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547112,2433530.00
09/04/2017 13:45,2,2.316,ALERT,213.51,354.97,59.954,1504547103,"201051344001230","219011344069620",29.24,29.30,0,303.28,524.50,68.7,64.4,0.597,824861.9,824861.9,21156,0,0,0,L,1122011218,0,122.46,121.55,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547114,2433531.00
09/04/2017 13:45,2,3.189,ALERT,215.09,351.67,59.970,1504547103,"201051344000582","219011344069620",28.94,28.50,0,304.78,522.09,93.7,88.5,0.429,813705.3,813705.3,21097,0,0,0,L,1122011218,0,123.14,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547115,2433532.00
09/04/2017 13:45,2,2.555,ALERT,213.29,355.28,59.970,1504547103,"201051344000955","219011344069620",29.04,30.00,0,303.58,528.40,75.1,70.6,0.641,834194.8,834194.8,21119,0,0,0,L,1122011218,0,121.78,121.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547117,2433533.00
09/04/2017 13:45,2,2.129,ACTIVE,212.38,416.59,59.959,1504547103,"274151322000094","219011344069620",38.33,35.20,0,328.22,464.38,83.3,78.5,0.327,894596.0,894596.0,21429,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547118,2433534.00
09/04/2017 13:45,2,2.621,ALERT,214.87,350.77,59.959,1504547103,"201051344000579","219011344069620",27.04,28.30,0,304.78,529.01,71.8,67.4,0.544,844825.4,844825.4,21119,0,0,0,L,1122011218,0,122.23,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547120,2433535.00
09/04/2017 13:45,2,2.623,ALERT,213.51,355.58,59.970,1504547103,"201051344000890","219011344069620",24.27,31.00,0,303.58,524.50,64.7,60.5,0.548,828334.7,828334.7,21119,0,0,0,L,1122011218,0,122.46,121.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547122,2433536.00
09/04/2017 13:45,2,2.330,ALERT,213.74,357.68,59.959,1504547103,"201051344000438","219011344069620",28.59,30.00,0,303.88,523.29,67.5,63.2,0.575,830505.2,830505.2,21105,0,0,0,L,1122011218,0,122.68,121.78,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547123,2433537.00
09/04/2017 13:45,2,2.186,ACTIVE,213.74,350.47,59.970,1504547103,"201051344000417","219011344069620",18.91,29.50,0,318.61,401.56,41.9,38.5,0.354,734076.0,734076.0,21148,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547124,2433538.00
09/04/2017 13:45,2,2.168,ACTIVE,211.48,357.98,59.949,1504547103,"274151322000083","219011344069620",28.47,36.80,0,324.32,401.56,62.5,58.4,0.451,1069130.9,1069130.9,21004,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547125,2433539.00
09/04/2017 13:45,2,2.250,ALERT,212.83,348.36,59.970,1504547103,"274151322000076","219011344069620",29.16,38.40,0,301.17,526.60,66.4,62.2,0.468,1141879.7,1141879.7,20992,0,0,0,L,1151911521,0,122.01,122.68,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547127,2433540.00
09/04/2017 13:45,2,2.109,ALERT,213.74,354.97,59.965,1504547103,"201051344000868","219011344069620",28.98,23.80,0,303.58,523.90,62.0,57.9,0.513,824692.9,824692.9,21131,0,0,0,L,1122011218,0,121.78,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547129,2433541.00
09/04/2017 13:45,2,2.164,ALERT,211.70,348.06,59.975,1504547103,"274151322000095","219011344069620",28.98,38.20,0,301.47,518.18,63.5,59.4,0.429,1130861.3,1130861.3,21024,0,0,0,L,1151911521,0,122.01,121.78,0400,30,0,0,0,0,0,0,213,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547131,2433542.00
09/04/2017 13:45,2,2.051,ACTIVE,214.19,351.97,60.034,1504547103,"201051344000988","219011344069620",19.26,24.00,0,320.71,408.78,40.0,36.7,0.336,706342.6,706342.6,21099,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547132,2433543.00
09/04/2017 13:45,2,2.092,ACTIVE,213.51,354.37,59.965,1504547103,"201051344001025","219011344069620",28.86,29.50,0,316.80,424.11,61.2,57.1,0.499,831777.7,831777.7,21103,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547133,2433544.00
09/04/2017 13:45,2,2.023,ALERT,213.96,355.28,59.970,1504547103,"201051344000458","219011344069620",29.36,26.00,0,304.18,523.29,60.2,56.2,0.517,835703.6,835703.6,21096,0,0,0,L,1122011218,0,122.23,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547134,2433545.00
09/04/2017 13:45,2,2.045,ALERT,214.87,356.18,59.944,1504547103,"201051344000853","219011344069620",29.10,24.80,0,304.18,526.30,60.3,56.3,0.508,837208.8,837208.8,21128,0,0,0,L,1122011218,0,122.68,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547136,2433546.00
09/04/2017 13:45,2,1.998,ACTIVE,213.29,354.97,59.970,1504547103,"201051344000685","219011344069620",28.77,28.50,0,316.20,426.21,58.2,54.3,0.517,830303.5,830303.5,21149,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547137,2433547.00
09/04/2017 13:45,2,1.938,ACTIVE,213.51,354.07,59.959,1504547103,"201051344000917","219011344069620",29.26,28.30,0,319.21,425.61,57.5,53.5,0.477,826976.9,826976.9,21143,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547138,2433548.00
09/04/2017 13:45,2,1.965,ALERT,213.29,353.77,59.981,1504547103,"201051344001145","219011344069620",28.82,27.80,0,303.28,524.50,57.4,53.5,0.477,835038.7,835038.7,21126,0,0,0,L,1122011218,0,122.23,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547140,2433549.00
09/04/2017 13:45,2,2.000,ACTIVE,213.96,355.28,59.965,1504547103,"201051344000651","219011344069620",28.75,28.30,0,319.21,429.22,58.2,54.3,0.482,824084.6,824084.6,21118,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547141,2433550.00
09/04/2017 13:45,2,1.930,ACTIVE,211.48,356.18,59.954,1504547103,"274151322000088","219011344069620",28.17,35.20,0,324.62,401.86,55.0,51.2,0.380,1026214.2,1026214.2,21001,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547142,2433551.00
09/04/2017 13:45,2,1.340,ACTIVE,212.38,419.00,59.965,1504547103,"274151322000068","219011344069620",38.55,37.30,0,330.33,473.40,52.2,48.4,0.349,895617.8,895617.8,21440,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547143,2433552.00
09/04/2017 13:45,2,1.967,ACTIVE,213.29,353.77,59.970,1504547103,"201051344001135","219011344069620",29.26,28.50,0,317.40,427.11,58.2,54.3,0.482,819658.9,819658.9,21077,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547143,2433553.00
09/04/2017 13:45,2,1.967,ALERT,213.29,353.17,59.975,1504547103,"201051344000594","219011344069620",29.16,32.60,0,302.07,516.38,58.1,54.2,0.473,839259.0,839259.0,21112,0,0,0,L,1122011218,0,121.78,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547145,2433554.00
09/04/2017 13:45,2,1.992,ALERT,213.74,354.07,59.975,1504547103,"201051344001203","219011344069620",28.73,29.30,0,303.88,519.99,58.0,54.0,0.477,829834.3,829834.3,21143,0,0,0,L,1122011218,0,122.91,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547147,2433555.00
09/04/2017 13:45,2,1.916,ACTIVE,211.93,352.57,59.970,1504547103,"274151322000054","219011344069620",27.59,35.00,0,325.82,402.16,53.5,49.7,0.367,1041648.7,1041648.7,20969,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547148,2433556.00
09/04/2017 13:45,2,1.963,ALERT,213.96,353.77,59.981,1504547103,"201051344000867","219011344069620",29.04,26.30,0,302.68,522.99,57.8,53.9,0.468,823400.3,823400.3,21144,0,0,0,L,1122011218,0,122.23,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547150,2433557.00
09/04/2017 13:45,2,1.846,ALERT,213.51,353.47,60.044,1504547103,"201051344001093","219011344069620",29.58,28.00,0,304.18,524.80,55.4,51.5,0.451,826965.4,826965.4,21148,0,0,0,L,1122011218,0,122.46,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547152,2433558.00
09/04/2017 13:45,2,1.908,ALERT,213.74,354.07,59.986,1504547103,"201051344000900","219011344069620",29.60,23.80,0,303.58,519.69,57.2,53.3,0.473,845529.5,845529.5,21146,0,0,0,L,1122011218,0,122.01,122.46,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547153,2433559.00
09/04/2017 13:45,2,1.889,ALERT,213.96,353.17,59.986,1504547103,"201051344000648","219011344069620",29.22,24.50,0,303.28,520.59,55.9,52.0,0.468,831532.3,831532.3,21111,0,0,0,L,1122011218,0,121.55,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547155,2433560.00
09/04/2017 13:45,2,1.916,ACTIVE,213.96,354.07,59.986,1504547103,"201051344000569","219011344069620",29.24,25.50,0,317.40,431.92,56.8,52.9,0.468,847014.4,847014.4,21082,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547156,2433561.00
09/04/2017 13:45,2,1.920,ACTIVE,213.96,353.77,60.028,1504547103,"201051344000983","219011344069620",29.36,24.80,0,317.40,429.82,57.1,53.2,0.482,838016.5,838016.5,21117,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547157,2433562.00
09/04/2017 13:45,2,1.930,ALERT,213.96,354.37,59.986,1504547103,"201051344001158","219011344069620",28.51,25.80,0,303.58,518.79,55.7,51.8,0.468,821557.7,821557.7,21119,0,0,0,L,1122011218,0,121.78,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547159,2433563.00
09/04/2017 13:45,2,1.857,ACTIVE,214.19,354.37,59.996,1504547103,"201051344000576","219011344069620",29.62,24.00,0,316.80,429.52,55.7,51.9,0.460,836138.9,836138.9,21136,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547160,2433564.00
09/04/2017 13:45,2,1.850,ACTIVE,211.48,354.67,59.981,1504547103,"274151322000087","219011344069620",28.39,43.80,0,320.11,404.87,53.2,49.4,0.354,1017483.2,1017483.2,21246,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504547161,2433565.00
09/04/2017 14:00,2,2.607,ALERT,214.64,360.38,59.991,1504548003,"201051344000645","219011344069620",29.14,24.50,0,298.47,527.50,77.0,72.4,0.636,835076.7,835076.7,21106,0,0,0,L,1122011218,0,122.46,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548005,2433566.00
09/04/2017 14:00,2,2.629,ACTIVE,212.16,359.78,59.991,1504548003,"274151322000085","219011344069620",27.57,34.80,0,319.81,403.07,73.4,68.9,0.499,1036005.6,1036005.6,20991,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548006,2433567.00
09/04/2017 14:00,2,2.664,ALERT,214.41,361.29,59.996,1504548003,"201051344000633","219011344069620",28.90,27.00,0,296.66,521.49,78.0,73.4,0.672,822322.5,822322.5,21161,0,0,0,L,1122011218,0,122.46,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548008,2433568.00
09/04/2017 14:00,2,2.682,ALERT,214.87,362.19,60.012,1504548003,"201051344000469","219011344069620",29.48,22.50,0,297.87,521.49,80.1,75.4,0.384,826428.4,826428.4,21119,0,0,0,L,1122011218,0,122.01,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548010,2433569.00
09/04/2017 14:00,2,2.662,ALERT,213.51,360.38,60.002,1504548003,"201051344000646","219011344069620",29.14,28.80,0,298.77,526.60,78.5,73.8,0.667,820479.3,820479.3,21114,0,0,0,L,1122011218,0,122.68,121.55,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548012,2433570.00
09/04/2017 14:00,2,2.756,ALERT,211.93,352.27,59.991,1504548003,"274151322000052","219011344069620",28.35,38.60,0,299.37,526.00,79.1,74.5,0.557,1080099.7,1080099.7,20989,0,0,0,L,1151911521,0,121.33,122.46,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548013,2433571.00
09/04/2017 14:00,2,2.779,ALERT,214.41,349.26,60.012,1504548003,"201051344000585","219011344069620",29.42,27.80,0,299.07,524.50,82.8,78.0,0.384,835015.1,835015.1,21110,0,0,0,L,1122011218,0,122.46,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548015,2433572.00
09/04/2017 14:00,2,2.709,ALERT,213.74,357.68,60.002,1504548003,"201051344001230","219011344069620",29.14,28.00,0,299.67,524.50,80.0,75.3,0.376,824888.9,824888.9,21158,0,0,0,L,1122011218,0,122.68,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548017,2433573.00
09/04/2017 14:00,2,2.762,ALERT,214.87,348.66,60.002,1504548003,"201051344000582","219011344069620",29.16,26.80,0,300.27,521.79,81.5,76.8,0.384,813732.4,813732.4,21099,0,0,0,L,1122011218,0,122.91,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548019,2433574.00
09/04/2017 14:00,2,2.812,ALERT,213.74,347.46,60.034,1504548003,"201051344000955","219011344069620",29.20,29.30,0,299.67,529.91,83.2,78.4,0.398,834222.8,834222.8,21121,0,0,0,L,1122011218,0,122.23,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548021,2433575.00
09/04/2017 14:00,2,1.957,ALERT,212.38,421.10,59.981,1504548003,"274151322000094","219011344069620",38.84,34.00,0,298.77,525.70,76.6,72.0,0.526,894616.0,894616.0,21430,0,0,0,L,1151911521,0,121.78,122.68,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548023,2433576.00
09/04/2017 14:00,2,2.941,ALERT,215.32,348.96,60.007,1504548003,"201051344000579","219011344069620",29.40,27.50,0,299.37,529.01,87.6,82.6,0.407,844852.6,844852.6,21121,0,0,0,L,1122011218,0,122.46,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548024,2433577.00
09/04/2017 14:00,2,2.955,ALERT,214.19,347.16,60.018,1504548003,"201051344000890","219011344069620",29.26,30.00,0,299.97,525.10,87.7,82.7,0.402,828362.4,828362.4,21121,0,0,0,L,1122011218,0,122.91,121.33,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548026,2433578.00
09/04/2017 14:00,2,2.992,ALERT,214.64,349.86,60.002,1504548003,"201051344000438","219011344069620",29.10,29.00,0,299.67,524.80,88.2,83.2,0.420,830533.0,830533.0,21107,0,0,0,L,1122011218,0,123.14,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548028,2433579.00
09/04/2017 14:00,2,3.031,ACTIVE,214.41,353.77,59.996,1504548003,"201051344000417","219011344069620",19.08,29.00,0,319.21,405.17,58.6,54.6,0.504,734095.9,734095.9,21149,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548029,2433580.00
09/04/2017 14:00,2,3.025,ALERT,212.16,352.27,59.991,1504548003,"274151322000083","219011344069620",29.04,37.00,0,299.67,534.11,88.8,83.8,0.354,1069159.0,1069159.0,21005,0,0,0,L,1151911521,0,122.01,122.46,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548031,2433581.00
09/04/2017 14:00,2,3.311,ALERT,212.83,351.37,59.996,1504548003,"274151322000076","219011344069620",29.34,38.60,0,299.37,530.21,98.3,93.0,0.384,1141908.0,1141908.0,20994,0,0,0,L,1151911521,0,122.23,122.68,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548032,2433582.00
09/04/2017 14:00,2,3.311,ALERT,215.09,350.17,59.996,1504548003,"201051344000868","219011344069620",29.30,23.80,0,299.07,522.09,98.2,92.8,0.455,824720.8,824720.8,21133,0,0,0,L,1122011218,0,122.46,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548034,2433583.00
09/04/2017 14:00,2,3.424,ALERT,212.61,350.17,59.996,1504548003,"274151322000095","219011344069620",29.44,38.40,0,300.27,526.00,102.1,96.6,0.384,1130889.5,1130889.5,21026,0,0,0,L,1151911521,0,122.46,122.23,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548036,2433584.00
09/04/2017 14:00,2,5.844,ACTIVE,217.35,356.78,60.002,1504548003,"201051344000988","219011344069620",19.46,23.30,0,318.00,411.78,115.8,109.8,0.548,706362.9,706362.9,21100,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548037,2433585.00
09/04/2017 14:00,2,7.109,ALERT,216.22,355.28,59.991,1504548003,"201051344001025","219011344069620",20.20,28.30,0,299.07,523.29,145.8,138.8,0.676,831805.2,831805.2,21104,0,0,0,L,1122011218,0,123.59,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548039,2433586.00
09/04/2017 14:00,2,7.854,ALERT,220.06,367.90,60.002,1504548003,"201051344000458","219011344069620",30.95,26.00,0,298.77,521.19,245.7,235.2,1.131,835731.4,835731.4,21098,0,0,0,L,1122011218,0,125.17,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548041,2433587.00
09/04/2017 14:00,2,5.887,ALERT,218.71,362.49,59.991,1504548003,"201051344000853","219011344069620",30.63,24.00,0,298.47,527.20,182.4,174.2,0.844,837236.7,837236.7,21130,0,0,0,L,1122011218,0,124.72,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548042,2433588.00
09/04/2017 14:00,2,5.416,ALERT,214.87,356.78,59.991,1504548003,"201051344000685","219011344069620",29.02,28.00,0,299.37,517.28,159.1,151.6,0.765,830331.6,830331.6,21150,0,0,0,L,1122011218,0,123.59,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548044,2433589.00
09/04/2017 14:00,2,5.791,ALERT,217.13,358.58,59.949,1504548003,"201051344000917","219011344069620",29.54,27.80,0,298.47,522.99,173.2,165.2,0.818,827004.4,827004.4,21144,0,0,0,L,1122011218,0,124.04,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548046,2433590.00
09/04/2017 14:00,2,5.930,ALERT,216.22,357.68,59.965,1504548003,"201051344001145","219011344069620",29.38,26.80,0,299.67,525.10,176.3,168.3,0.800,835066.3,835066.3,21128,0,0,0,L,1122011218,0,123.81,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548048,2433591.00
09/04/2017 14:00,2,3.971,ALERT,216.00,354.07,59.986,1504548003,"201051344000651","219011344069620",29.44,27.50,0,299.07,529.61,118.5,112.4,0.548,824112.8,824112.8,21119,0,0,0,L,1122011218,0,124.04,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548050,2433592.00
09/04/2017 14:00,2,5.125,ACTIVE,212.83,351.37,59.975,1504548003,"274151322000088","219011344069620",29.36,36.00,0,324.32,402.77,152.6,145.4,0.561,1026242.9,1026242.9,21002,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548051,2433593.00
09/04/2017 14:00,2,0.266,ALERT,214.41,493.24,59.981,1504548003,"274151322000068","219011344069620",47.43,34.80,0,300.87,526.00,12.6,10.3,0.062,895629.2,895629.2,21441,0,0,0,L,1151911521,0,123.14,123.36,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548052,2433594.00
09/04/2017 14:00,2,3.443,ALERT,215.09,349.26,60.018,1504548003,"201051344001135","219011344069620",29.72,27.80,0,299.37,518.79,103.6,98.1,0.477,819687.3,819687.3,21078,0,0,0,L,1122011218,0,123.14,122.23,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548054,2433595.00
09/04/2017 14:00,2,3.439,ALERT,214.64,349.26,59.991,1504548003,"201051344000594","219011344069620",29.36,31.50,0,298.47,519.09,102.3,96.8,0.468,839286.6,839286.6,21114,0,0,0,L,1122011218,0,122.46,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548056,2433596.00
09/04/2017 14:00,2,3.709,ALERT,215.77,351.67,59.970,1504548003,"201051344001203","219011344069620",29.62,28.50,0,299.37,520.29,111.4,105.6,0.526,829862.0,829862.0,21145,0,0,0,L,1122011218,0,124.04,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548058,2433597.00
09/04/2017 14:00,2,6.039,ACTIVE,213.51,355.88,59.981,1504548003,"274151322000054","219011344069620",26.44,35.60,0,320.11,403.67,160.8,153.3,0.601,1041677.3,1041677.3,20970,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548059,2433598.00
09/04/2017 14:00,2,3.896,ALERT,216.00,351.37,59.970,1504548003,"201051344000867","219011344069620",29.66,26.30,0,298.47,522.09,117.0,111.0,0.530,823428.2,823428.2,21146,0,0,0,L,1122011218,0,123.14,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548060,2433599.00
09/04/2017 14:00,2,4.443,ALERT,216.45,354.67,59.986,1504548003,"201051344001093","219011344069620",28.59,27.00,0,299.67,523.59,128.4,122.0,0.579,826993.5,826993.5,21150,0,0,0,L,1122011218,0,123.81,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548062,2433600.00
09/04/2017 14:00,2,4.623,ALERT,216.90,356.18,59.965,1504548003,"201051344000900","219011344069620",29.02,23.80,0,298.47,522.39,135.4,128.7,0.601,845557.6,845557.6,21148,0,0,0,L,1122011218,0,123.81,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548064,2433601.00
09/04/2017 14:00,2,3.389,ALERT,215.54,350.17,59.981,1504548003,"201051344000648","219011344069620",28.80,24.50,0,298.17,521.49,98.8,93.4,0.455,831560.2,831560.2,21113,0,0,0,L,1122011218,0,122.46,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548066,2433602.00
09/04/2017 14:00,2,3.168,ALERT,215.54,350.47,59.986,1504548003,"201051344000569","219011344069620",28.90,25.00,0,299.37,521.79,92.7,87.6,0.438,847042.5,847042.5,21083,0,0,0,L,1122011218,0,122.46,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548068,2433603.00
09/04/2017 14:00,2,3.018,ALERT,215.32,349.86,59.991,1504548003,"201051344000983","219011344069620",29.80,24.50,0,299.07,526.60,91.0,86.0,0.433,838044.8,838044.8,21118,0,0,0,L,1122011218,0,122.91,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548070,2433604.00
09/04/2017 14:00,2,2.990,ALERT,215.32,348.96,59.996,1504548003,"201051344001158","219011344069620",29.16,25.50,0,298.17,518.79,88.3,83.3,0.411,821586.0,821586.0,21121,0,0,0,L,1122011218,0,122.68,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548071,2433605.00
09/04/2017 14:00,2,2.928,ALERT,215.54,350.17,59.986,1504548003,"201051344000576","219011344069620",29.54,24.30,0,298.77,519.99,87.6,82.6,0.415,836167.5,836167.5,21137,0,0,0,L,1122011218,0,122.91,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548073,2433606.00
09/04/2017 14:00,2,2.797,ALERT,212.16,341.15,59.986,1504548003,"274151322000087","219011344069620",28.77,44.80,0,298.77,511.27,81.5,76.7,0.296,1017512.3,1017512.3,21247,0,0,0,L,1151911521,0,122.23,122.46,0400,35,0,0,0,0,0,0,14,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548075,2433607.00
09/04/2017 14:15,2,6.174,ALERT,218.26,357.68,60.023,1504548903,"201051344000645","219011344069620",29.44,23.30,0,299.37,530.21,183.7,175.4,0.822,835098.0,835098.0,21108,0,0,0,L,1122011218,0,124.27,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548905,2433608.00
09/04/2017 14:15,2,4.627,ACTIVE,213.29,357.68,59.991,1504548903,"274151322000085","219011344069620",28.09,33.80,0,321.31,400.66,131.9,125.4,0.495,1036025.9,1036025.9,20992,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548906,2433609.00
09/04/2017 14:15,2,3.742,ALERT,216.00,352.87,59.996,1504548903,"201051344000633","219011344069620",29.54,25.30,0,297.26,525.10,111.7,105.9,0.521,822343.9,822343.9,21163,0,0,0,L,1122011218,0,123.14,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548908,2433610.00
09/04/2017 14:15,2,2.945,ALERT,215.32,349.56,60.012,1504548903,"201051344000469","219011344069620",29.80,21.80,0,298.47,525.10,88.9,83.9,0.424,826450.0,826450.0,21121,0,0,0,L,1122011218,0,122.23,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548910,2433611.00
09/04/2017 14:15,2,2.998,ALERT,214.19,348.36,59.986,1504548903,"201051344000646","219011344069620",29.12,27.00,0,299.67,528.70,88.4,83.4,0.415,820501.4,820501.4,21116,0,0,0,L,1122011218,0,123.14,122.01,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548912,2433612.00
09/04/2017 14:15,2,2.908,ACTIVE,212.16,352.57,59.959,1504548903,"274151322000052","219011344069620",28.94,37.00,0,325.22,407.27,85.2,80.3,0.336,1080121.0,1080121.0,20991,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548913,2433613.00
09/04/2017 14:15,2,3.195,ALERT,215.09,349.26,59.991,1504548903,"201051344000585","219011344069620",29.22,26.00,0,299.97,522.99,94.7,89.5,0.446,835036.9,835036.9,21112,0,0,0,L,1122011218,0,122.91,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548914,2433614.00
09/04/2017 14:15,2,3.396,ALERT,214.64,348.66,59.981,1504548903,"201051344001230","219011344069620",29.20,27.30,0,300.57,522.99,100.4,94.9,0.460,824910.0,824910.0,21160,0,0,0,L,1122011218,0,123.14,122.01,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548916,2433615.00
09/04/2017 14:15,2,3.188,ALERT,215.54,350.47,59.986,1504548903,"201051344000582","219011344069620",29.00,25.80,0,301.17,524.50,93.7,88.5,0.442,813753.9,813753.9,21101,0,0,0,L,1122011218,0,123.36,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548918,2433616.00
09/04/2017 14:15,2,2.945,ALERT,214.19,347.76,60.012,1504548903,"201051344000955","219011344069620",29.22,27.80,0,300.27,531.41,87.2,82.2,0.411,834244.4,834244.4,21123,0,0,0,L,1122011218,0,122.46,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548920,2433617.00
09/04/2017 14:15,2,1.818,ALERT,212.38,430.72,59.986,1504548903,"274151322000094","219011344069620",39.30,32.20,0,300.57,522.99,72.1,67.6,0.491,894630.4,894630.4,21432,0,0,0,L,1151911521,0,122.01,122.46,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548922,2433618.00
09/04/2017 14:15,2,2.812,ALERT,215.09,348.36,59.991,1504548903,"201051344000579","219011344069620",29.10,26.30,0,299.97,529.31,82.9,78.1,0.380,844874.2,844874.2,21123,0,0,0,L,1122011218,0,122.46,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548923,2433619.00
09/04/2017 14:15,2,2.742,ALERT,213.96,346.56,59.986,1504548903,"201051344000890","219011344069620",29.24,29.00,0,300.87,525.40,81.2,76.5,0.376,828384.3,828384.3,21123,0,0,0,L,1122011218,0,122.91,121.33,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548925,2433620.00
09/04/2017 14:15,2,2.699,ALERT,214.41,347.46,59.986,1504548903,"201051344000438","219011344069620",29.22,27.80,0,300.27,526.00,80.0,75.3,0.367,830554.9,830554.9,21109,0,0,0,L,1122011218,0,123.14,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548927,2433621.00
09/04/2017 14:15,2,2.705,ACTIVE,214.19,350.77,60.023,1504548903,"201051344000417","219011344069620",18.85,27.50,0,317.40,403.07,51.7,47.9,0.442,734110.9,734110.9,21150,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548928,2433622.00
09/04/2017 14:15,2,2.514,ACTIVE,211.93,357.98,59.981,1504548903,"274151322000083","219011344069620",28.59,35.80,0,319.21,402.16,72.7,68.2,0.530,1069180.1,1069180.1,21007,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548929,2433623.00
09/04/2017 14:15,2,2.650,ALERT,212.61,348.66,59.975,1504548903,"274151322000076","219011344069620",29.16,36.80,0,299.97,526.60,78.3,73.7,0.309,1141929.9,1141929.9,20996,0,0,0,L,1151911521,0,122.01,122.68,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548930,2433624.00
09/04/2017 14:15,2,2.873,ALERT,214.64,348.06,59.981,1504548903,"201051344000868","219011344069620",29.24,22.50,0,299.97,522.09,85.1,80.2,0.398,824742.3,824742.3,21135,0,0,0,L,1122011218,0,122.01,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548932,2433625.00
09/04/2017 14:15,2,2.695,ALERT,211.93,343.55,59.970,1504548903,"274151322000095","219011344069620",29.28,36.00,0,300.27,523.29,79.8,75.1,0.305,1130910.2,1130910.2,21028,0,0,0,L,1151911521,0,122.46,122.01,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548934,2433626.00
09/04/2017 14:15,2,2.875,ACTIVE,214.87,354.67,59.949,1504548903,"201051344000988","219011344069620",18.79,22.50,0,318.91,409.68,54.7,50.8,0.464,706378.2,706378.2,21101,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548935,2433627.00
09/04/2017 14:15,2,2.789,ALERT,214.41,347.16,59.986,1504548903,"201051344001025","219011344069620",29.26,27.00,0,299.97,522.39,82.6,77.8,0.376,831826.6,831826.6,21106,0,0,0,L,1122011218,0,122.68,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548937,2433628.00
09/04/2017 14:15,2,2.725,ALERT,214.87,347.76,60.002,1504548903,"201051344000458","219011344069620",29.26,24.50,0,299.37,523.29,80.8,76.0,0.384,835752.7,835752.7,21100,0,0,0,L,1122011218,0,122.46,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548939,2433629.00
09/04/2017 14:15,2,2.693,ALERT,215.54,349.26,59.959,1504548903,"201051344000853","219011344069620",29.80,23.50,0,299.37,529.01,81.4,76.6,0.384,837258.2,837258.2,21132,0,0,0,L,1122011218,0,122.91,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548941,2433630.00
09/04/2017 14:15,2,2.650,ALERT,214.19,346.86,59.991,1504548903,"201051344000685","219011344069620",29.36,26.80,0,299.97,518.49,78.8,74.2,0.389,830353.5,830353.5,21152,0,0,0,L,1122011218,0,123.36,121.78,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548943,2433631.00
09/04/2017 14:15,2,2.793,ALERT,214.87,347.46,60.023,1504548903,"201051344000917","219011344069620",29.04,25.80,0,299.37,526.30,82.2,77.4,0.393,827025.8,827025.8,21146,0,0,0,L,1122011218,0,122.91,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548945,2433632.00
09/04/2017 14:15,2,2.918,ALERT,214.41,347.76,59.965,1504548903,"201051344001145","219011344069620",29.34,25.50,0,300.57,526.00,86.8,81.9,0.402,835087.3,835087.3,21130,0,0,0,L,1122011218,0,122.91,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548947,2433633.00
09/04/2017 14:15,2,3.473,ALERT,215.54,351.07,59.981,1504548903,"201051344000651","219011344069620",29.04,26.00,0,299.97,529.91,102.2,96.8,0.473,824134.2,824134.2,21121,0,0,0,L,1122011218,0,123.81,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548948,2433634.00
09/04/2017 14:15,2,3.387,ACTIVE,212.38,352.87,59.975,1504548903,"274151322000088","219011344069620",27.43,34.00,0,324.92,402.46,94.1,88.9,0.358,1026263.3,1026263.3,21003,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548949,2433635.00
09/04/2017 14:15,2,2.744,ALERT,213.74,433.42,59.981,1504548903,"274151322000068","219011344069620",40.33,34.00,0,332.73,516.68,112.6,106.8,0.442,895645.9,895645.9,21443,0,0,0,L,1151911521,0,122.68,123.14,0001,32,0,0,0,0,0,0,185,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548951,2433636.00
09/04/2017 14:15,2,4.008,ALERT,216.00,352.57,59.981,1504548903,"201051344001135","219011344069620",29.46,26.50,0,300.27,520.89,119.6,113.5,0.561,819709.1,819709.1,21080,0,0,0,L,1122011218,0,123.59,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548953,2433637.00
09/04/2017 14:15,2,4.994,ALERT,216.22,356.48,59.981,1504548903,"201051344000594","219011344069620",29.68,30.50,0,299.07,519.69,150.2,143.0,0.698,839307.8,839307.8,21116,0,0,0,L,1122011218,0,122.91,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548955,2433638.00
09/04/2017 14:15,2,4.914,ALERT,216.67,355.58,60.007,1504548903,"201051344001203","219011344069620",29.20,27.30,0,300.27,520.29,145.4,138.4,0.685,829883.5,829883.5,21147,0,0,0,L,1122011218,0,124.49,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548956,2433639.00
09/04/2017 14:15,2,4.285,ACTIVE,213.29,346.86,59.975,1504548903,"274151322000054","219011344069620",29.96,33.80,0,324.32,402.77,130.0,123.6,0.513,1041697.5,1041697.5,20971,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548957,2433640.00
09/04/2017 14:15,2,7.334,ALERT,218.71,366.10,59.981,1504548903,"201051344000867","219011344069620",28.25,24.50,0,299.07,524.50,210.4,201.2,0.950,823449.5,823449.5,21148,0,0,0,L,1122011218,0,124.49,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548959,2433641.00
09/04/2017 14:15,2,7.244,ALERT,218.93,364.89,59.986,1504548903,"201051344001093","219011344069620",31.21,25.50,0,300.87,524.50,230.3,220.3,1.105,827014.6,827014.6,21152,0,0,0,L,1122011218,0,125.17,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548961,2433642.00
09/04/2017 14:15,2,6.699,ALERT,219.39,367.30,60.002,1504548903,"201051344000900","219011344069620",30.42,23.00,0,299.07,524.50,206.0,196.9,0.919,845579.0,845579.0,21150,0,0,0,L,1122011218,0,124.72,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548963,2433643.00
09/04/2017 14:15,2,6.592,ALERT,218.26,366.70,59.991,1504548903,"201051344000648","219011344069620",29.18,23.80,0,299.07,524.20,195.2,186.5,0.915,831581.3,831581.3,21115,0,0,0,L,1122011218,0,123.59,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548964,2433644.00
09/04/2017 14:15,2,7.881,ALERT,219.39,369.10,59.996,1504548903,"201051344000569","219011344069620",30.06,24.80,0,299.97,523.90,239.9,229.6,1.127,847064.1,847064.1,21085,0,0,0,L,1122011218,0,124.04,125.17,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548966,2433645.00
09/04/2017 14:15,2,7.891,ALERT,220.52,370.00,59.986,1504548903,"201051344000983","219011344069620",31.49,24.00,0,299.67,528.10,251.1,240.4,1.149,838066.5,838066.5,21120,0,0,0,L,1122011218,0,124.94,125.40,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548968,2433646.00
09/04/2017 14:15,2,4.576,ALERT,217.80,358.28,59.996,1504548903,"201051344001158","219011344069620",30.38,24.50,0,299.07,518.79,140.4,133.6,0.636,821607.4,821607.4,21123,0,0,0,L,1122011218,0,123.59,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548970,2433647.00
09/04/2017 14:15,2,4.734,ALERT,217.13,356.48,60.023,1504548903,"201051344000576","219011344069620",29.34,23.50,0,299.37,519.99,140.7,133.9,0.663,836189.1,836189.1,21139,0,0,0,L,1122011218,0,123.36,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548972,2433648.00
09/04/2017 14:15,2,5.447,ACTIVE,213.29,363.69,59.981,1504548903,"274151322000087","219011344069620",26.50,42.50,0,315.30,404.57,146.2,139.2,0.539,1017533.0,1017533.0,21249,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504548973,2433649.00
09/04/2017 14:30,2,1.863,ALERT,214.41,354.97,59.975,1504549804,"201051344000645","219011344069620",29.00,22.50,0,308.99,526.60,54.8,50.9,0.451,835120.7,835120.7,21110,0,0,0,L,1122011218,0,122.46,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549806,2433650.00
09/04/2017 14:30,2,1.641,ACTIVE,212.38,344.76,59.965,1504549804,"274151322000085","219011344069620",28.43,31.30,0,324.62,399.46,47.2,43.7,0.318,1036046.2,1036046.2,20993,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549807,2433651.00
