ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 14:30,2,1.838,ACTIVE,214.19,355.28,59.975,1504549804,"201051344000633","219011344069620",29.34,24.30,0,317.10,429.52,54.6,50.8,0.460,822366.7,822366.7,21165,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549807,2433652.00
09/04/2017 14:30,2,1.809,ACTIVE,214.41,354.67,60.034,1504549804,"201051344000469","219011344069620",30.04,20.70,0,316.20,431.02,55.1,51.2,0.464,826473.0,826473.0,21123,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549808,2433653.00
09/04/2017 14:30,2,1.822,ACTIVE,213.29,352.57,59.981,1504549804,"201051344000646","219011344069620",29.26,25.80,0,317.40,426.21,54.0,50.2,0.460,820523.9,820523.9,21118,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549809,2433654.00
09/04/2017 14:30,2,1.652,ACTIVE,212.16,342.35,59.986,1504549804,"274151322000052","219011344069620",29.18,34.00,0,327.02,405.77,48.8,45.2,0.327,1080141.8,1080141.8,20992,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549810,2433655.00
09/04/2017 14:30,2,1.904,ACTIVE,213.96,354.07,59.986,1504549804,"201051344000585","219011344069620",29.02,25.00,0,318.91,426.51,56.0,52.2,0.464,835059.9,835059.9,21114,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549811,2433656.00
09/04/2017 14:30,2,1.783,ACTIVE,213.29,350.77,59.981,1504549804,"201051344001230","219011344069620",29.00,25.50,0,318.30,425.61,52.4,48.7,0.438,824932.1,824932.1,21162,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549812,2433657.00
09/04/2017 14:30,2,1.842,ACTIVE,214.19,353.47,59.975,1504549804,"201051344000582","219011344069620",28.82,24.50,0,316.80,428.31,53.8,50.0,0.442,813776.2,813776.2,21103,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549813,2433658.00
09/04/2017 14:30,2,1.840,ACTIVE,213.29,352.27,59.981,1504549804,"201051344000955","219011344069620",29.38,26.00,0,317.10,422.90,54.8,51.0,0.460,834266.9,834266.9,21125,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549814,2433659.00
09/04/2017 14:30,2,1.141,ACTIVE,212.16,415.09,59.965,1504549804,"274151322000094","219011344069620",38.03,31.50,0,329.13,475.20,44.5,41.0,0.301,894649.5,894649.5,21434,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549815,2433660.00
09/04/2017 14:30,2,1.891,ACTIVE,214.41,353.77,59.975,1504549804,"201051344000579","219011344069620",29.52,24.80,0,320.11,430.72,56.5,52.6,0.460,844897.0,844897.0,21125,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549816,2433661.00
09/04/2017 14:30,2,1.857,ACTIVE,213.51,352.57,59.975,1504549804,"201051344000890","219011344069620",29.54,26.80,0,318.61,426.51,55.6,51.7,0.442,828406.8,828406.8,21125,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549817,2433662.00
09/04/2017 14:30,2,1.871,ACTIVE,213.74,353.47,59.970,1504549804,"201051344000438","219011344069620",29.16,26.30,0,317.10,423.50,55.3,51.4,0.460,830577.2,830577.2,21111,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549818,2433663.00
09/04/2017 14:30,2,1.912,ACTIVE,213.74,348.36,59.975,1504549804,"201051344000417","219011344069620",18.77,26.00,0,318.61,401.86,36.3,33.1,0.301,734125.5,734125.5,21151,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549819,2433664.00
09/04/2017 14:30,2,1.709,ACTIVE,211.93,345.06,59.975,1504549804,"274151322000083","219011344069620",28.84,32.80,0,327.92,401.56,50.0,46.3,0.358,1069200.7,1069200.7,21008,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549819,2433665.00
09/04/2017 14:30,2,1.826,ACTIVE,212.38,354.67,59.981,1504549804,"274151322000076","219011344069620",29.36,33.30,0,327.32,406.97,54.2,50.4,0.384,1141952.0,1141952.0,20998,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549820,2433666.00
09/04/2017 14:30,2,1.945,ACTIVE,213.74,353.47,59.975,1504549804,"201051344000868","219011344069620",29.62,21.30,0,316.80,428.01,58.4,54.4,0.477,824764.9,824764.9,21137,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549821,2433667.00
09/04/2017 14:30,2,1.834,ACTIVE,211.93,343.25,59.959,1504549804,"274151322000095","219011344069620",29.36,33.00,0,322.81,400.96,54.5,50.7,0.371,1130932.2,1130932.2,21030,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549822,2433668.00
09/04/2017 14:30,2,2.006,ACTIVE,214.19,351.37,59.981,1504549804,"201051344000988","219011344069620",19.32,21.50,0,319.51,408.78,39.3,36.0,0.327,706393.2,706393.2,21102,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549823,2433669.00
09/04/2017 14:30,2,2.020,ACTIVE,213.74,354.07,59.975,1504549804,"201051344001025","219011344069620",29.52,25.50,0,318.30,424.41,60.4,56.3,0.486,831849.2,831849.2,21108,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549824,2433670.00
09/04/2017 14:30,2,2.098,ACTIVE,214.19,355.28,60.023,1504549804,"201051344000458","219011344069620",29.64,23.30,0,317.40,431.02,63.0,58.9,0.535,835775.2,835775.2,21102,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549825,2433671.00
09/04/2017 14:30,2,2.336,ACTIVE,214.87,358.88,59.970,1504549804,"201051344000853","219011344069620",29.02,22.00,0,321.31,430.72,68.7,64.4,0.592,837280.9,837280.9,21134,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549826,2433672.00
09/04/2017 14:30,2,2.088,ACTIVE,213.74,356.48,59.965,1504549804,"201051344000685","219011344069620",29.48,25.00,0,316.50,424.11,62.4,58.3,0.544,830375.5,830375.5,21154,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549827,2433673.00
09/04/2017 14:30,2,2.467,ACTIVE,214.41,358.28,59.975,1504549804,"201051344000917","219011344069620",29.82,24.50,0,319.81,422.60,74.6,70.1,0.650,827047.7,827047.7,21148,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549828,2433674.00
09/04/2017 14:30,2,3.193,ACTIVE,214.64,354.67,59.991,1504549804,"201051344001145","219011344069620",26.58,24.30,0,318.91,425.31,86.0,81.1,0.402,835109.2,835109.2,21132,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549829,2433675.00
09/04/2017 14:30,2,3.748,ACTIVE,215.77,351.67,59.970,1504549804,"201051344000651","219011344069620",29.80,24.50,0,318.30,426.51,113.0,107.2,0.526,824156.4,824156.4,21123,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549830,2433676.00
09/04/2017 14:30,2,3.352,ACTIVE,212.61,355.58,59.970,1504549804,"274151322000088","219011344069620",29.38,31.30,0,322.51,400.96,99.7,94.3,0.371,1026283.1,1026283.1,21004,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549831,2433677.00
09/04/2017 14:30,2,2.299,ACTIVE,213.51,425.61,59.965,1504549804,"274151322000068","219011344069620",39.98,33.30,0,333.93,480.61,93.1,88.0,0.349,895664.7,895664.7,21445,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549832,2433678.00
09/04/2017 14:30,2,3.465,ACTIVE,215.54,350.17,59.965,1504549804,"201051344001135","219011344069620",29.92,24.80,0,318.61,426.21,105.0,99.4,0.482,819731.3,819731.3,21082,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549833,2433679.00
09/04/2017 14:30,2,3.371,ACTIVE,214.87,350.77,59.970,1504549804,"201051344000594","219011344069620",29.68,27.80,0,318.30,425.01,101.4,95.9,0.468,839330.1,839330.1,21118,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549833,2433680.00
09/04/2017 14:30,2,3.348,ACTIVE,215.77,350.47,59.981,1504549804,"201051344001203","219011344069620",30.22,25.50,0,316.50,429.22,102.6,97.1,0.477,829905.7,829905.7,21149,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549834,2433681.00
09/04/2017 14:30,2,3.160,ACTIVE,212.83,343.85,59.970,1504549804,"274151322000054","219011344069620",28.75,31.30,0,322.21,400.96,92.1,87.0,0.354,1041717.1,1041717.1,20972,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549835,2433682.00
09/04/2017 14:30,2,3.658,ACTIVE,216.00,351.97,59.981,1504549804,"201051344000867","219011344069620",29.94,23.30,0,318.00,426.21,111.0,105.2,0.513,823471.7,823471.7,21150,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549836,2433683.00
09/04/2017 14:30,2,3.537,ACTIVE,215.77,352.27,59.970,1504549804,"201051344001093","219011344069620",30.36,24.80,0,318.91,427.71,108.7,103.0,0.499,827036.2,827036.2,21154,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549837,2433684.00
09/04/2017 14:30,2,3.479,ALERT,216.00,352.27,60.002,1504549804,"201051344000900","219011344069620",30.18,21.30,0,308.99,517.58,106.2,100.6,0.495,845600.9,845600.9,21152,0,0,0,L,1122011218,0,123.14,123.36,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549839,2433685.00
09/04/2017 14:30,2,3.512,ACTIVE,216.22,351.67,59.965,1504549804,"201051344000648","219011344069620",30.02,22.00,0,316.20,429.52,106.8,101.1,0.499,831603.1,831603.1,21117,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549840,2433686.00
09/04/2017 14:30,2,3.547,ACTIVE,216.22,352.87,59.965,1504549804,"201051344000569","219011344069620",30.14,23.00,0,318.30,430.72,108.2,102.6,0.508,847086.1,847086.1,21087,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549841,2433687.00
09/04/2017 14:30,2,3.529,ACTIVE,216.22,352.57,59.975,1504549804,"201051344000983","219011344069620",30.40,22.00,0,317.70,429.52,108.7,103.0,0.521,838088.5,838088.5,21122,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549842,2433688.00
09/04/2017 14:30,2,3.564,ACTIVE,216.45,352.57,59.981,1504549804,"201051344001158","219011344069620",29.62,22.30,0,318.91,428.91,106.8,101.2,0.504,821628.9,821628.9,21125,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549842,2433689.00
09/04/2017 14:30,2,3.502,ACTIVE,216.45,354.07,59.965,1504549804,"201051344000576","219011344069620",30.22,22.30,0,319.21,432.22,107.2,101.5,0.499,836210.8,836210.8,21141,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549843,2433690.00
09/04/2017 14:30,2,3.238,ACTIVE,212.83,345.06,59.965,1504549804,"274151322000087","219011344069620",29.32,38.20,0,324.92,403.07,96.1,90.8,0.358,1017552.7,1017552.7,21250,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504549844,2433691.00
09/04/2017 14:45,2,3.434,ALERT,216.45,351.67,59.959,1504550703,"201051344000645","219011344069620",28.49,26.50,0,301.17,528.40,99.1,93.7,0.455,835162.4,835162.4,21112,0,0,0,L,1122011218,0,123.59,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550705,2433692.00
09/04/2017 14:45,2,3.346,ACTIVE,213.29,351.07,59.944,1504550703,"274151322000085","219011344069620",26.88,37.30,0,323.11,403.07,91.0,85.9,0.345,1036083.1,1036083.1,20994,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550706,2433693.00
09/04/2017 14:45,2,3.406,ALERT,215.77,352.27,59.965,1504550703,"201051344000633","219011344069620",28.37,28.30,0,299.07,522.09,97.9,92.6,0.464,822408.4,822408.4,21166,0,0,0,L,1122011218,0,123.14,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550708,2433694.00
09/04/2017 14:45,2,3.285,ALERT,216.22,351.37,59.944,1504550703,"201051344000469","219011344069620",29.14,24.30,0,300.27,520.89,96.9,91.6,0.460,826515.0,826515.0,21124,0,0,0,L,1122011218,0,122.68,123.81,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550710,2433695.00
09/04/2017 14:45,2,3.309,ACTIVE,214.64,349.86,59.933,1504550703,"201051344000646","219011344069620",27.99,29.00,0,315.30,425.61,93.8,88.6,0.446,820565.9,820565.9,21119,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550711,2433696.00
09/04/2017 14:45,2,3.178,ACTIVE,212.83,343.85,59.970,1504550703,"274151322000052","219011344069620",28.05,39.80,0,325.22,407.57,90.3,85.2,0.349,1080180.7,1080180.7,20993,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550712,2433697.00
09/04/2017 14:45,2,3.363,ALERT,215.54,351.37,59.959,1504550703,"201051344000585","219011344069620",28.61,28.30,0,303.88,520.29,97.4,92.1,0.455,835102.4,835102.4,21115,0,0,0,L,1122011218,0,122.91,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550713,2433698.00
09/04/2017 14:45,2,3.340,ACTIVE,214.64,348.36,59.970,1504550703,"201051344001230","219011344069620",28.39,29.30,0,317.70,425.01,96.1,90.8,0.451,824974.0,824974.0,21163,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550714,2433699.00
09/04/2017 14:45,2,3.707,ALERT,216.00,351.97,59.970,1504550703,"201051344000582","219011344069620",28.41,28.00,0,304.48,519.39,106.8,101.2,0.504,813817.9,813817.9,21104,0,0,0,L,1122011218,0,123.59,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550716,2433700.00
09/04/2017 14:45,2,4.486,ACTIVE,216.22,355.28,59.981,1504550703,"201051344000955","219011344069620",28.41,29.50,0,317.40,426.81,129.2,122.7,0.623,834308.9,834308.9,21126,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550717,2433701.00
09/04/2017 14:45,2,2.857,ACTIVE,213.96,422.60,59.970,1504550703,"274151322000094","219011344069620",38.47,36.30,0,329.13,481.21,111.3,105.5,0.424,894686.0,894686.0,21435,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550718,2433702.00
09/04/2017 14:45,2,8.389,ALERT,221.64,371.51,59.965,1504550703,"201051344000579","219011344069620",24.41,28.80,0,301.77,528.70,208.8,199.6,0.990,844939.0,844939.0,21126,0,0,0,L,1122011218,0,125.85,125.62,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550720,2433703.00
09/04/2017 14:45,2,8.383,ALERT,218.26,365.19,59.986,1504550703,"201051344000890","219011344069620",28.65,30.30,0,303.88,523.59,243.3,232.9,1.100,828448.8,828448.8,21126,0,0,0,L,1122011218,0,125.17,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550722,2433704.00
09/04/2017 14:45,2,7.184,ACTIVE,218.71,364.29,59.981,1504550703,"201051344000438","219011344069620",28.15,30.30,0,317.40,425.01,204.7,195.6,0.941,830619.5,830619.5,21112,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550723,2433705.00
09/04/2017 14:45,2,8.549,ACTIVE,218.93,361.59,59.975,1504550703,"201051344000417","219011344069620",18.65,28.80,0,319.51,401.26,161.3,153.8,0.747,734153.0,734153.0,21152,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550724,2433706.00
09/04/2017 14:45,2,7.496,ACTIVE,214.87,356.78,59.959,1504550703,"274151322000083","219011344069620",27.95,39.00,0,325.52,402.16,212.2,202.9,0.844,1069239.8,1069239.8,21009,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550725,2433707.00
09/04/2017 14:45,2,7.424,ACTIVE,215.54,376.31,59.970,1504550703,"274151322000076","219011344069620",28.61,40.80,0,328.22,407.57,214.8,205.4,0.844,1141994.1,1141994.1,20999,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550726,2433708.00
09/04/2017 14:45,2,7.967,ALERT,220.29,370.30,59.981,1504550703,"201051344000868","219011344069620",31.55,24.80,0,301.77,521.19,254.2,243.4,1.153,824807.5,824807.5,21138,0,0,0,L,1122011218,0,124.94,125.62,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550727,2433709.00
09/04/2017 14:45,2,8.092,ALERT,214.87,381.73,59.965,1504550703,"274151322000095","219011344069620",31.05,40.80,0,302.98,516.98,253.7,242.9,0.946,1130974.0,1130974.0,21031,0,0,0,L,1151911521,0,123.59,123.59,0400,31,0,0,0,0,0,0,209,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550729,2433710.00
09/04/2017 14:45,2,9.426,ACTIVE,222.10,366.70,59.938,1504550703,"201051344000988","219011344069620",18.83,24.50,0,319.81,407.87,180.0,171.8,0.813,706421.9,706421.9,21103,0,0,0,L,1122011218,0,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550730,2433711.00
09/04/2017 14:45,2,8.074,ALERT,220.29,368.80,59.970,1504550703,"201051344001025","219011344069620",31.11,29.50,0,303.58,521.19,254.1,243.3,1.140,831892.4,831892.4,21109,0,0,0,L,1122011218,0,125.62,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550732,2433712.00
09/04/2017 14:45,2,8.051,ALERT,221.87,370.00,59.981,1504550703,"201051344000458","219011344069620",31.27,26.80,0,301.47,522.39,254.2,243.4,1.176,835818.2,835818.2,21103,0,0,0,L,1122011218,0,125.85,126.07,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550734,2433713.00
09/04/2017 14:45,2,7.930,ALERT,222.32,374.21,59.970,1504550703,"201051344000853","219011344069620",31.71,26.00,0,301.17,526.30,254.6,243.8,1.176,837324.5,837324.5,21135,0,0,0,L,1122011218,0,126.53,126.30,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550736,2433714.00
09/04/2017 14:45,2,8.148,ALERT,218.71,369.10,59.981,1504550703,"201051344000685","219011344069620",30.83,28.30,0,302.98,517.58,254.1,243.3,1.202,830418.2,830418.2,21155,0,0,0,L,1122011218,0,125.62,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550737,2433715.00
09/04/2017 14:45,2,8.168,ALERT,220.06,370.30,59.970,1504550703,"201051344000917","219011344069620",30.79,28.80,0,302.68,524.20,254.4,243.6,1.189,827090.7,827090.7,21149,0,0,0,L,1122011218,0,125.40,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550739,2433716.00
09/04/2017 14:45,2,8.195,ALERT,218.71,367.30,59.954,1504550703,"201051344001145","219011344069620",30.69,28.50,0,303.58,523.29,254.4,243.6,1.149,835152.2,835152.2,21133,0,0,0,L,1122011218,0,124.94,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550741,2433717.00
09/04/2017 14:45,2,6.902,ALERT,219.39,365.80,59.975,1504550703,"201051344000651","219011344069620",30.20,28.80,0,303.58,529.31,210.6,201.3,0.963,824199.9,824199.9,21124,0,0,0,L,1122011218,0,125.62,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550743,2433718.00
09/04/2017 14:45,2,7.449,ACTIVE,214.19,371.21,59.965,1504550703,"274151322000088","219011344069620",27.67,37.00,0,321.61,406.07,208.3,199.1,0.800,1026322.5,1026322.5,21005,0,0,0,L,1151911521,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550744,2433719.00
09/04/2017 14:45,2,3.619,ACTIVE,214.64,436.73,59.965,1504550703,"274151322000068","219011344069620",38.82,38.20,0,334.54,479.41,142.2,135.3,0.544,895702.6,895702.6,21446,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550745,2433720.00
09/04/2017 14:45,2,3.006,ALERT,214.87,348.36,59.970,1504550703,"201051344001135","219011344069620",28.47,29.80,0,308.69,517.88,86.6,81.7,0.402,819774.5,819774.5,21083,0,0,0,L,1122011218,0,123.14,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550747,2433721.00
09/04/2017 14:45,2,2.910,ALERT,214.64,347.46,59.938,1504550703,"201051344000594","219011344069620",28.15,32.80,0,302.07,522.99,83.0,78.2,0.376,839373.7,839373.7,21119,0,0,0,L,1122011218,0,122.46,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550748,2433722.00
09/04/2017 14:45,2,2.840,ALERT,215.09,347.46,59.981,1504550703,"201051344001203","219011344069620",28.51,29.50,0,303.88,519.99,82.0,77.3,0.384,829949.4,829949.4,21150,0,0,0,L,1122011218,0,123.59,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550750,2433723.00
09/04/2017 14:45,2,2.754,ACTIVE,212.83,360.08,59.975,1504550703,"274151322000054","219011344069620",26.82,37.30,0,322.21,404.87,74.7,70.2,0.521,1041756.2,1041756.2,20973,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550751,2433724.00
09/04/2017 14:45,2,2.754,ACTIVE,215.09,348.06,59.981,1504550703,"201051344000867","219011344069620",28.49,27.80,0,316.80,428.01,79.5,74.8,0.362,823515.6,823515.6,21151,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550752,2433725.00
09/04/2017 14:45,2,2.678,ALERT,214.87,348.06,59.981,1504550703,"201051344001093","219011344069620",28.63,28.30,0,303.88,523.29,77.6,73.0,0.354,827079.4,827079.4,21155,0,0,0,L,1122011218,0,123.14,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550754,2433726.00
09/04/2017 14:45,2,2.691,ALERT,214.87,349.26,59.991,1504550703,"201051344000900","219011344069620",28.98,25.50,0,300.87,522.39,79.0,74.3,0.367,845644.4,845644.4,21154,0,0,0,L,1122011218,0,122.91,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550755,2433727.00
09/04/2017 14:45,2,2.666,ALERT,214.87,360.69,59.986,1504550703,"201051344000648","219011344069620",28.19,26.00,0,300.87,520.89,76.1,71.6,0.636,831646.4,831646.4,21118,0,0,0,L,1122011218,0,122.23,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550757,2433728.00
09/04/2017 14:45,2,2.652,ALERT,214.87,352.27,59.938,1504550703,"201051344000569","219011344069620",28.75,26.80,0,302.07,522.09,77.2,72.6,0.658,847129.6,847129.6,21088,0,0,0,L,1122011218,0,122.23,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550759,2433729.00
09/04/2017 14:45,2,2.633,ALERT,215.09,350.77,59.975,1504550703,"201051344000983","219011344069620",29.04,26.30,0,301.77,527.80,77.5,72.9,0.367,838132.1,838132.1,21123,0,0,0,L,1122011218,0,122.68,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550761,2433730.00
09/04/2017 14:45,2,2.650,ALERT,215.09,361.89,59.991,1504550703,"201051344001158","219011344069620",27.93,26.50,0,301.77,518.79,74.9,70.4,0.632,821672.0,821672.0,21126,0,0,0,L,1122011218,0,122.46,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550763,2433731.00
09/04/2017 14:45,2,2.584,ALERT,215.32,361.89,59.981,1504550703,"201051344000576","219011344069620",28.67,25.50,0,301.17,519.99,75.0,70.5,0.632,836254.2,836254.2,21142,0,0,0,L,1122011218,0,122.68,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550765,2433732.00
09/04/2017 14:45,2,2.568,ACTIVE,212.61,360.99,59.970,1504550703,"274151322000087","219011344069620",27.71,44.00,0,323.41,405.17,72.1,67.7,0.504,1017592.5,1017592.5,21251,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504550766,2433733.00
09/04/2017 15:00,2,2.637,ALERT,215.32,360.69,59.922,1504551603,"201051344000645","219011344069620",28.73,24.30,0,302.37,526.00,76.8,72.2,0.632,835185.4,835185.4,21114,0,0,0,L,1122011218,0,122.68,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551605,2433734.00
09/04/2017 15:00,2,2.514,ACTIVE,212.16,363.39,59.959,1504551603,"274151322000085","219011344069620",27.83,34.30,0,326.12,405.17,70.9,66.5,0.491,1036104.9,1036104.9,20995,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551606,2433735.00
09/04/2017 15:00,2,2.607,ALERT,214.87,360.38,59.975,1504551603,"201051344000633","219011344069620",28.96,26.50,0,299.67,522.39,76.5,72.0,0.658,822431.0,822431.0,21168,0,0,0,L,1122011218,0,122.68,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551608,2433736.00
09/04/2017 15:00,2,2.582,ALERT,215.09,360.99,59.917,1504551603,"201051344000469","219011344069620",29.34,22.50,0,301.17,522.39,76.8,72.2,0.650,826538.0,826538.0,21126,0,0,0,L,1122011218,0,122.01,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551610,2433737.00
09/04/2017 15:00,2,2.561,ALERT,213.74,359.78,60.002,1504551603,"201051344000646","219011344069620",28.94,27.80,0,301.77,526.90,75.1,70.5,0.632,820589.0,820589.0,21120,0,0,0,L,1122011218,0,122.91,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551612,2433738.00
09/04/2017 15:00,2,2.473,ACTIVE,211.93,357.08,59.981,1504551603,"274151322000052","219011344069620",28.80,37.50,0,325.22,407.87,72.1,67.7,0.517,1080203.6,1080203.6,20994,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551612,2433739.00
09/04/2017 15:00,2,2.615,ALERT,214.41,360.08,59.933,1504551603,"201051344000585","219011344069620",28.88,27.00,0,302.68,522.69,76.6,72.0,0.636,835126.0,835126.0,21117,0,0,0,L,1122011218,0,122.46,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551614,2433740.00
09/04/2017 15:00,2,2.479,ALERT,213.74,357.68,59.970,1504551603,"201051344001230","219011344069620",29.00,27.50,0,302.07,522.69,72.8,68.4,0.610,824996.6,824996.6,21164,0,0,0,L,1122011218,0,122.68,121.55,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551616,2433741.00
09/04/2017 15:00,2,2.498,ALERT,214.41,359.78,59.981,1504551603,"201051344000582","219011344069620",28.82,26.50,0,303.58,519.69,72.9,68.4,0.597,813840.8,813840.8,21106,0,0,0,L,1122011218,0,122.91,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551618,2433742.00
09/04/2017 15:00,2,2.480,ALERT,213.74,358.58,59.981,1504551603,"201051344000955","219011344069620",29.20,28.30,0,302.07,528.40,73.4,68.9,0.628,834332.1,834332.1,21127,0,0,0,L,1122011218,0,122.23,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551620,2433743.00
09/04/2017 15:00,2,1.594,ACTIVE,211.93,426.21,59.991,1504551603,"274151322000094","219011344069620",39.46,34.00,0,352.27,479.11,64.2,60.1,0.451,894707.2,894707.2,21436,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551621,2433744.00
09/04/2017 15:00,2,2.504,ALERT,214.87,360.99,60.007,1504551603,"201051344000579","219011344069620",29.16,26.80,0,302.98,528.70,74.0,69.5,0.610,844962.1,844962.1,21128,0,0,0,L,1122011218,0,122.23,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551623,2433745.00
09/04/2017 15:00,2,2.502,ALERT,213.74,358.28,59.975,1504551603,"201051344000890","219011344069620",28.75,28.80,0,302.98,523.59,72.8,68.4,0.592,828472.0,828472.0,21128,0,0,0,L,1122011218,0,122.91,121.10,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551625,2433746.00
09/04/2017 15:00,2,2.439,ALERT,214.19,359.18,59.975,1504551603,"201051344000438","219011344069620",29.10,28.50,0,302.37,523.59,71.9,67.5,0.610,830642.6,830642.6,21113,0,0,0,L,1122011218,0,122.91,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551627,2433747.00
09/04/2017 15:00,2,2.479,ACTIVE,213.96,351.67,59.965,1504551603,"201051344000417","219011344069620",18.63,27.80,0,318.00,400.96,46.8,43.2,0.398,734168.2,734168.2,21153,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551627,2433748.00
09/04/2017 15:00,2,2.363,ACTIVE,211.93,352.27,59.981,1504551603,"274151322000083","219011344069620",28.49,35.60,0,326.42,401.86,68.2,63.9,0.499,1069262.4,1069262.4,21010,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551628,2433749.00
09/04/2017 15:00,2,2.490,ALERT,212.61,347.76,59.949,1504551603,"274151322000076","219011344069620",29.22,37.00,0,299.67,522.99,73.6,69.1,0.517,1142017.9,1142017.9,21000,0,0,0,L,1151911521,0,122.46,122.46,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551630,2433750.00
09/04/2017 15:00,2,2.459,ALERT,214.19,360.38,59.975,1504551603,"201051344000868","219011344069620",29.12,23.00,0,302.07,521.79,72.5,68.1,0.592,824830.0,824830.0,21140,0,0,0,L,1122011218,0,122.01,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551632,2433751.00
09/04/2017 15:00,2,2.453,ALERT,212.16,354.97,59.996,1504551603,"274151322000095","219011344069620",29.28,37.30,0,299.37,519.39,72.7,68.2,0.495,1130997.8,1130997.8,21033,0,0,0,L,1151911521,0,122.01,122.01,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551634,2433752.00
09/04/2017 15:00,2,2.461,ACTIVE,214.87,355.88,59.986,1504551603,"201051344000988","219011344069620",19.04,22.80,0,319.81,408.18,47.5,43.9,0.393,706437.1,706437.1,21104,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551635,2433753.00
09/04/2017 15:00,2,2.488,ALERT,214.19,358.58,59.986,1504551603,"201051344001025","219011344069620",28.86,27.80,0,302.37,521.49,72.8,68.3,0.583,831915.1,831915.1,21111,0,0,0,L,1122011218,0,122.68,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551636,2433754.00
09/04/2017 15:00,2,2.451,ALERT,214.64,360.08,59.981,1504551603,"201051344000458","219011344069620",29.06,25.00,0,302.07,521.79,72.2,67.7,0.614,835840.3,835840.3,21105,0,0,0,L,1122011218,0,122.23,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551638,2433755.00
09/04/2017 15:00,2,2.455,ALERT,215.32,360.99,59.981,1504551603,"201051344000853","219011344069620",29.32,23.80,0,302.07,526.30,73.0,68.5,0.623,837346.5,837346.5,21137,0,0,0,L,1122011218,0,122.91,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551640,2433756.00
09/04/2017 15:00,2,2.418,ALERT,213.96,358.58,59.986,1504551603,"201051344000685","219011344069620",28.96,26.80,0,301.77,516.98,71.0,66.6,0.619,830440.2,830440.2,21157,0,0,0,L,1122011218,0,123.36,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551642,2433757.00
09/04/2017 15:00,2,2.385,ALERT,214.19,358.28,59.975,1504551603,"201051344000917","219011344069620",29.40,26.50,0,301.17,522.99,71.1,66.7,0.601,827112.3,827112.3,21151,0,0,0,L,1122011218,0,122.68,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551644,2433758.00
09/04/2017 15:00,2,2.447,ALERT,214.19,359.18,59.944,1504551603,"201051344001145","219011344069620",29.18,26.00,0,302.37,522.09,72.3,67.9,0.592,835173.9,835173.9,21135,0,0,0,L,1122011218,0,122.68,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551646,2433759.00
09/04/2017 15:00,2,2.502,ALERT,214.64,360.08,59.981,1504551603,"201051344000651","219011344069620",28.78,26.50,0,302.37,529.91,72.9,68.5,0.597,824221.7,824221.7,21126,0,0,0,L,1122011218,0,123.36,121.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551647,2433760.00
09/04/2017 15:00,2,2.318,ACTIVE,211.93,360.69,59.975,1504551603,"274151322000088","219011344069620",28.39,33.50,0,323.41,406.67,66.7,62.5,0.460,1026343.7,1026343.7,21006,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551649,2433761.00
09/04/2017 15:00,2,1.590,ACTIVE,212.61,431.02,59.975,1504551603,"274151322000068","219011344069620",39.06,35.00,0,334.24,480.01,63.9,59.8,0.442,895722.7,895722.7,21447,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551650,2433762.00
09/04/2017 15:00,2,2.494,ACTIVE,213.96,358.58,59.981,1504551603,"201051344001135","219011344069620",28.82,27.00,0,317.10,427.71,72.8,68.3,0.601,819796.8,819796.8,21085,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551650,2433763.00
09/04/2017 15:00,2,2.484,ALERT,214.41,359.78,59.928,1504551603,"201051344001203","219011344069620",29.18,27.30,0,302.68,519.99,73.4,68.9,0.605,829971.0,829971.0,21152,0,0,0,L,1122011218,0,123.36,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551653,2433764.00
09/04/2017 15:00,2,2.387,ACTIVE,211.93,357.38,59.954,1504551603,"274151322000054","219011344069620",27.67,33.30,0,325.52,407.27,66.9,62.6,0.455,1041777.1,1041777.1,20974,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551654,2433765.00
09/04/2017 15:00,2,2.512,ALERT,214.64,359.18,60.028,1504551603,"201051344000867","219011344069620",29.36,24.80,0,301.47,524.20,74.7,70.1,0.614,823537.1,823537.1,21152,0,0,0,L,1122011218,0,122.46,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551656,2433766.00
09/04/2017 15:00,2,2.469,ALERT,214.64,360.08,59.986,1504551603,"201051344001093","219011344069620",29.50,25.80,0,302.37,523.90,73.8,69.3,0.605,827100.9,827100.9,21157,0,0,0,L,1122011218,0,123.14,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551658,2433767.00
09/04/2017 15:00,2,2.535,ALERT,215.09,360.99,60.018,1504551603,"201051344000900","219011344069620",30.02,22.80,0,302.07,522.69,77.1,72.5,0.628,845665.7,845665.7,21156,0,0,0,L,1122011218,0,122.68,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551660,2433768.00
09/04/2017 15:00,2,2.699,ALERT,215.32,361.59,59.996,1504551603,"201051344000648","219011344069620",29.06,23.30,0,301.17,521.19,79.5,74.8,0.667,831668.0,831668.0,21120,0,0,0,L,1122011218,0,122.23,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551662,2433769.00
09/04/2017 15:00,2,2.686,ALERT,215.32,349.56,59.986,1504551603,"201051344000569","219011344069620",29.64,24.30,0,302.68,522.39,80.6,75.9,0.380,847151.4,847151.4,21090,0,0,0,L,1122011218,0,122.23,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551663,2433770.00
09/04/2017 15:00,2,2.719,ALERT,215.54,348.66,59.959,1504551603,"201051344000983","219011344069620",29.60,23.50,0,302.98,525.40,81.5,76.8,0.389,838154.3,838154.3,21125,0,0,0,L,1122011218,0,122.91,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551665,2433771.00
09/04/2017 15:00,2,2.705,ALERT,215.32,348.36,59.991,1504551603,"201051344001158","219011344069620",29.30,24.80,0,304.78,518.79,80.3,75.6,0.376,821693.8,821693.8,21128,0,0,0,L,1122011218,0,122.46,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551667,2433772.00
09/04/2017 15:00,2,2.697,ACTIVE,215.54,349.56,60.002,1504551603,"201051344000576","219011344069620",29.80,23.00,0,318.00,432.52,81.5,76.7,0.380,836276.2,836276.2,21144,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551668,2433773.00
09/04/2017 15:00,2,2.568,ACTIVE,212.83,351.37,59.996,1504551603,"274151322000087","219011344069620",28.75,39.80,0,323.72,405.47,74.8,70.3,0.508,1017613.9,1017613.9,21252,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551669,2433774.00
09/04/2017 15:00,2,2.771,ALERT,214.64,349.26,60.007,1504551603,"201051344000594","219011344069620",29.34,30.30,0,303.28,517.58,82.3,77.6,0.371,839396.1,839396.1,21121,0,0,0,L,1122011218,1,122.46,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504551671,2433775.00
09/04/2017 15:15,2,2.953,ACTIVE,215.77,349.86,59.959,1504552503,"201051344000645","219011344069620",29.24,26.50,0,318.61,427.41,87.4,82.4,0.398,835219.3,835219.3,21116,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552504,2433776.00
09/04/2017 15:15,2,2.820,ACTIVE,212.61,351.67,59.991,1504552503,"274151322000085","219011344069620",27.27,36.00,0,327.32,396.15,77.9,73.2,0.296,1036135.5,1036135.5,20996,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552505,2433777.00
09/04/2017 15:15,2,3.000,ACTIVE,215.32,350.77,59.991,1504552503,"201051344000633","219011344069620",28.73,28.80,0,317.40,429.52,87.3,82.3,0.420,822464.9,822464.9,21170,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552506,2433778.00
09/04/2017 15:15,2,2.969,ACTIVE,215.77,349.56,59.991,1504552503,"201051344000469","219011344069620",28.90,24.30,0,317.10,429.52,86.9,82.0,0.420,826572.2,826572.2,21128,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552507,2433779.00
09/04/2017 15:15,2,2.902,ACTIVE,214.41,347.46,59.981,1504552503,"201051344000646","219011344069620",28.39,29.80,0,317.10,423.20,83.5,78.7,0.389,820622.8,820622.8,21122,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552508,2433780.00
09/04/2017 15:15,2,2.760,ACTIVE,212.16,343.25,59.981,1504552503,"274151322000052","219011344069620",28.19,40.40,0,327.32,402.46,78.9,74.2,0.305,1080235.6,1080235.6,20995,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552508,2433781.00
09/04/2017 15:15,2,2.961,ACTIVE,215.32,349.26,59.949,1504552503,"201051344000585","219011344069620",28.71,28.80,0,316.20,427.71,86.0,81.1,0.402,835160.6,835160.6,21119,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552510,2433782.00
09/04/2017 15:15,2,2.859,ACTIVE,214.19,347.46,59.991,1504552503,"201051344001230","219011344069620",28.53,28.80,0,318.00,423.20,82.7,77.8,0.389,825030.2,825030.2,21166,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552511,2433783.00
09/04/2017 15:15,2,2.900,ACTIVE,215.32,349.86,59.970,1504552503,"201051344000582","219011344069620",28.11,28.00,0,314.40,429.22,82.5,77.7,0.384,813874.5,813874.5,21108,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552511,2433784.00
09/04/2017 15:15,2,2.865,ACTIVE,214.41,348.06,59.986,1504552503,"201051344000955","219011344069620",28.57,30.00,0,316.50,422.30,83.0,78.2,0.398,834365.8,834365.8,21129,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552512,2433785.00
09/04/2017 15:15,2,1.775,ACTIVE,212.61,432.22,59.959,1504552503,"274151322000094","219011344069620",39.22,36.50,0,333.03,476.10,70.1,65.8,0.495,894737.0,894737.0,21437,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552513,2433786.00
09/04/2017 15:15,2,2.979,ACTIVE,215.54,349.86,59.991,1504552503,"201051344000579","219011344069620",28.82,29.30,0,319.51,428.91,87.0,82.0,0.402,844996.1,844996.1,21130,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552514,2433787.00
09/04/2017 15:15,2,2.898,ACTIVE,214.41,346.56,59.965,1504552503,"201051344000890","219011344069620",28.63,30.80,0,317.10,423.50,84.0,79.2,0.380,828505.8,828505.8,21130,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552515,2433788.00
09/04/2017 15:15,2,2.840,ACTIVE,214.87,348.36,59.991,1504552503,"201051344000438","219011344069620",28.92,30.50,0,315.30,427.71,83.2,78.4,0.393,830676.3,830676.3,21115,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552516,2433789.00
09/04/2017 15:15,2,2.869,ACTIVE,214.64,353.47,59.991,1504552503,"201051344000417","219011344069620",18.61,29.00,0,318.30,396.75,54.1,50.3,0.460,734189.9,734189.9,21154,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552517,2433790.00
09/04/2017 15:15,2,2.729,ACTIVE,211.93,345.36,59.986,1504552503,"274151322000083","219011344069620",28.33,39.50,0,327.02,398.26,78.4,73.7,0.305,1069294.3,1069294.3,21011,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552518,2433791.00
09/04/2017 15:15,2,2.912,ACTIVE,213.29,345.96,59.975,1504552503,"274151322000076","219011344069620",28.96,40.20,0,329.13,408.48,85.3,80.4,0.327,1142052.4,1142052.4,21002,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552519,2433792.00
09/04/2017 15:15,2,5.902,ACTIVE,216.90,356.78,59.991,1504552503,"201051344000868","219011344069620",23.78,24.80,0,317.70,428.61,142.3,135.5,0.685,824864.0,824864.0,21142,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552520,2433793.00
