ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 15:15,2,3.135,ACTIVE,212.61,352.27,59.981,1504552503,"274151322000095","219011344069620",28.80,41.30,0,324.02,401.26,91.3,86.2,0.340,1131032.2,1131032.2,21035,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552521,2433794.00
09/04/2017 15:15,2,5.814,ACTIVE,218.71,358.28,59.981,1504552503,"201051344000988","219011344069620",18.96,24.30,0,319.51,403.67,111.7,105.9,0.535,706459.4,706459.4,21105,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552522,2433795.00
09/04/2017 15:15,2,6.166,ACTIVE,217.35,360.38,59.970,1504552503,"201051344001025","219011344069620",28.25,29.50,0,318.30,425.31,176.6,168.6,0.804,831949.6,831949.6,21113,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552522,2433796.00
09/04/2017 15:15,2,6.551,ACTIVE,219.39,363.99,59.970,1504552503,"201051344000458","219011344069620",29.32,27.00,0,316.50,428.31,194.6,185.9,0.915,835874.3,835874.3,21107,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552523,2433797.00
09/04/2017 15:15,2,8.037,ACTIVE,220.74,369.40,59.981,1504552503,"201051344000853","219011344069620",29.38,25.30,0,321.61,429.82,239.4,229.1,1.096,837380.8,837380.8,21139,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552524,2433798.00
09/04/2017 15:15,2,6.600,ACTIVE,216.90,361.29,59.986,1504552503,"201051344000685","219011344069620",26.12,28.80,0,314.70,422.00,174.9,166.9,0.857,830474.1,830474.1,21159,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552525,2433799.00
09/04/2017 15:15,2,7.922,ACTIVE,219.39,366.40,59.938,1504552503,"201051344000917","219011344069620",29.36,28.80,0,317.70,426.81,235.4,225.3,1.109,827146.1,827146.1,21153,0,0,0,L,1122011218,0,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552526,2433800.00
09/04/2017 15:15,2,8.086,ACTIVE,218.03,368.50,59.970,1504552503,"201051344001145","219011344069620",29.02,28.50,0,317.40,423.50,237.6,227.4,1.078,835207.6,835207.6,21137,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552527,2433801.00
09/04/2017 15:15,2,8.082,ACTIVE,219.84,372.41,59.981,1504552503,"201051344000651","219011344069620",28.82,28.30,0,316.80,426.81,235.8,225.7,1.052,824255.9,824255.9,21128,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552528,2433802.00
09/04/2017 15:15,2,7.113,ACTIVE,214.64,369.70,59.965,1504552503,"274151322000088","219011344069620",28.07,35.60,0,326.12,397.96,202.0,193.1,0.765,1026374.8,1026374.8,21007,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552529,2433803.00
09/04/2017 15:15,2,4.539,ACTIVE,215.09,439.13,59.981,1504552503,"274151322000068","219011344069620",40.41,37.50,0,337.84,474.30,187.6,179.1,0.720,895752.6,895752.6,21448,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552530,2433804.00
09/04/2017 15:15,2,7.432,ACTIVE,218.93,365.49,59.981,1504552503,"201051344001135","219011344069620",28.43,29.30,0,317.40,427.11,214.1,204.7,0.990,819830.8,819830.8,21086,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552531,2433805.00
09/04/2017 15:15,2,8.086,ACTIVE,218.71,367.30,59.970,1504552503,"201051344000594","219011344069620",28.67,32.60,0,316.50,422.90,234.6,224.5,1.056,839429.9,839429.9,21123,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552531,2433806.00
09/04/2017 15:15,2,8.000,ACTIVE,219.61,369.10,59.981,1504552503,"201051344001203","219011344069620",29.06,29.80,0,317.40,427.41,235.2,225.1,1.078,830005.4,830005.4,21154,0,0,0,L,1122011218,0,126.07,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552532,2433807.00
09/04/2017 15:15,2,7.406,ACTIVE,214.64,353.47,59.965,1504552503,"274151322000054","219011344069620",27.51,35.80,0,326.42,397.96,206.2,197.1,0.791,1041808.0,1041808.0,20975,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552533,2433808.00
09/04/2017 15:15,2,7.895,ACTIVE,219.61,366.70,59.981,1504552503,"201051344000867","219011344069620",28.98,27.30,0,318.00,428.01,231.7,221.7,1.034,823571.5,823571.5,21154,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552534,2433809.00
09/04/2017 15:15,2,7.730,ACTIVE,219.39,369.40,59.981,1504552503,"201051344001093","219011344069620",29.18,27.80,0,317.10,427.11,228.4,218.6,1.034,827134.6,827134.6,21159,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552535,2433810.00
09/04/2017 15:15,2,7.898,ACTIVE,220.29,370.60,59.981,1504552503,"201051344000900","219011344069620",29.32,25.50,0,317.40,428.91,234.5,224.4,1.043,845700.4,845700.4,21158,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552536,2433811.00
09/04/2017 15:15,2,7.811,ACTIVE,220.29,370.00,60.002,1504552503,"201051344000648","219011344069620",28.69,26.30,0,317.40,429.82,226.9,217.1,1.039,831701.9,831701.9,21122,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552537,2433812.00
09/04/2017 15:15,2,7.881,ACTIVE,220.52,369.40,59.986,1504552503,"201051344000569","219011344069620",28.86,26.80,0,318.00,429.82,230.4,220.4,1.061,847185.9,847185.9,21092,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552538,2433813.00
09/04/2017 15:15,2,7.736,ACTIVE,220.74,370.90,59.975,1504552503,"201051344000983","219011344069620",29.42,26.50,0,317.70,428.91,230.5,220.6,1.069,838188.9,838188.9,21127,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552539,2433814.00
09/04/2017 15:15,2,7.711,ACTIVE,220.97,367.60,59.981,1504552503,"201051344001158","219011344069620",29.00,27.00,0,318.00,429.52,226.2,216.4,1.043,821728.0,821728.0,21130,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552540,2433815.00
09/04/2017 15:15,2,7.719,ACTIVE,220.52,368.50,59.991,1504552503,"201051344000576","219011344069620",29.28,25.80,0,318.61,428.31,228.8,218.9,1.030,836310.6,836310.6,21145,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552541,2433816.00
09/04/2017 15:15,2,7.217,ACTIVE,214.64,353.17,59.981,1504552503,"274151322000087","219011344069620",28.23,43.20,0,325.52,398.86,206.4,197.3,0.773,1017645.8,1017645.8,21253,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504552542,2433817.00
09/04/2017 15:30,2,8.146,ACTIVE,220.97,371.21,59.981,1504553403,"201051344000645","219011344069620",28.88,26.00,0,318.30,427.71,238.0,227.8,1.052,835248.9,835248.9,21117,0,0,0,L,1122011218,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553405,2433818.00
09/04/2017 15:30,2,8.047,ACTIVE,215.09,354.07,59.986,1504553403,"274151322000085","219011344069620",27.02,35.00,0,325.52,397.96,220.0,210.4,0.840,1036162.2,1036162.2,20997,0,0,0,L,1151911521,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553405,2433819.00
09/04/2017 15:30,2,5.828,ACTIVE,218.26,361.89,59.970,1504553403,"201051344000633","219011344069620",29.14,28.30,0,317.10,428.31,171.8,163.9,0.818,822494.6,822494.6,21171,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553406,2433820.00
09/04/2017 15:30,2,5.965,ACTIVE,219.16,363.69,59.981,1504553403,"201051344000469","219011344069620",29.34,23.80,0,315.90,429.22,177.2,169.1,0.826,826602.2,826602.2,21129,0,0,0,L,1122011218,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553407,2433821.00
09/04/2017 15:30,2,5.285,ACTIVE,216.45,357.98,59.981,1504553403,"201051344000646","219011344069620",29.02,29.30,0,315.00,424.11,155.0,147.7,0.720,820652.5,820652.5,21123,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553408,2433822.00
09/04/2017 15:30,2,4.836,ACTIVE,213.51,365.49,59.949,1504553403,"274151322000052","219011344069620",28.17,40.80,0,326.72,400.06,137.8,131.0,0.526,1080263.8,1080263.8,20996,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553409,2433823.00
09/04/2017 15:30,2,4.586,ACTIVE,217.35,357.08,59.991,1504553403,"201051344000585","219011344069620",29.30,28.80,0,318.91,427.71,135.9,129.2,0.623,835191.1,835191.1,21120,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553410,2433824.00
09/04/2017 15:30,2,4.342,ACTIVE,215.77,353.77,59.981,1504553403,"201051344001230","219011344069620",29.40,28.30,0,318.30,423.81,129.3,122.9,0.614,825059.7,825059.7,21167,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553411,2433825.00
09/04/2017 15:30,2,4.766,ACTIVE,217.13,357.38,59.991,1504553403,"201051344000582","219011344069620",28.92,27.80,0,316.80,429.82,139.6,132.8,0.632,813904.1,813904.1,21109,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553412,2433826.00
09/04/2017 15:30,2,3.777,ACTIVE,215.32,351.67,59.959,1504553403,"201051344000955","219011344069620",28.84,29.80,0,316.80,422.60,110.2,104.4,0.517,834395.5,834395.5,21130,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553413,2433827.00
09/04/2017 15:30,2,2.389,ACTIVE,213.06,428.31,59.970,1504553403,"274151322000094","219011344069620",40.08,36.30,0,332.43,475.20,97.8,92.4,0.376,894763.3,894763.3,21438,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553414,2433828.00
09/04/2017 15:30,2,3.031,ACTIVE,215.54,349.26,59.986,1504553403,"201051344000579","219011344069620",29.18,28.50,0,320.11,428.61,89.6,84.5,0.420,845026.2,845026.2,21131,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553415,2433829.00
09/04/2017 15:30,2,3.203,ACTIVE,214.87,347.46,60.007,1504553403,"201051344000890","219011344069620",28.57,30.50,0,316.80,423.50,92.7,87.5,0.420,828535.7,828535.7,21131,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553416,2433830.00
09/04/2017 15:30,2,3.211,ACTIVE,215.54,350.77,59.981,1504553403,"201051344000438","219011344069620",29.16,30.00,0,317.40,427.41,95.0,89.7,0.455,830706.0,830706.0,21116,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553417,2433831.00
09/04/2017 15:30,2,4.221,ACTIVE,215.77,357.68,59.986,1504553403,"201051344000417","219011344069620",18.49,28.80,0,319.21,397.35,79.1,74.4,0.681,734209.0,734209.0,21155,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553418,2433832.00
09/04/2017 15:30,2,4.045,ACTIVE,212.83,357.38,59.975,1504553403,"274151322000083","219011344069620",28.57,38.40,0,327.32,400.36,117.0,111.0,0.473,1069322.6,1069322.6,21012,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553419,2433833.00
09/04/2017 15:30,2,4.521,ACTIVE,213.96,346.86,60.002,1504553403,"274151322000076","219011344069620",30.00,40.20,0,325.52,406.97,138.1,131.3,0.530,1142083.0,1142083.0,21003,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553420,2433834.00
09/04/2017 15:30,2,3.555,ACTIVE,215.77,350.77,59.981,1504553403,"201051344000868","219011344069620",29.40,24.80,0,317.70,427.71,105.9,100.3,0.491,824894.1,824894.1,21143,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553420,2433835.00
09/04/2017 15:30,2,6.168,ACTIVE,213.51,347.16,59.981,1504553403,"274151322000095","219011344069620",28.49,40.00,0,323.41,402.16,178.3,170.2,0.694,1131062.7,1131062.7,21036,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553421,2433836.00
09/04/2017 15:30,2,6.182,ACTIVE,218.48,357.08,60.012,1504553403,"201051344000988","219011344069620",18.03,23.50,0,320.11,405.47,113.3,107.4,0.566,706479.0,706479.0,21106,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553422,2433837.00
09/04/2017 15:30,2,7.178,ACTIVE,218.71,364.29,59.991,1504553403,"201051344001025","219011344069620",29.20,28.80,0,319.51,425.91,212.7,203.3,0.955,831980.0,831980.0,21114,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553423,2433838.00
09/04/2017 15:30,2,5.361,ACTIVE,218.71,359.18,59.970,1504553403,"201051344000458","219011344069620",29.50,26.80,0,317.40,428.31,160.0,152.5,0.716,835904.2,835904.2,21108,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553424,2433839.00
09/04/2017 15:30,2,3.521,ACTIVE,217.35,353.17,59.970,1504553403,"201051344000853","219011344069620",29.94,25.50,0,321.01,428.01,106.7,101.0,0.482,837410.9,837410.9,21140,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553425,2433840.00
09/04/2017 15:30,2,4.131,ACTIVE,215.54,354.37,59.970,1504553403,"201051344000685","219011344069620",28.92,28.50,0,314.70,422.00,121.0,114.9,0.583,830504.0,830504.0,21160,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553427,2433841.00
09/04/2017 15:30,2,3.021,ACTIVE,215.54,349.86,59.944,1504553403,"201051344000917","219011344069620",29.06,28.30,0,317.40,427.11,88.9,83.9,0.420,827175.9,827175.9,21154,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553427,2433842.00
09/04/2017 15:30,2,3.162,ACTIVE,215.09,349.26,59.975,1504553403,"201051344001145","219011344069620",29.06,27.00,0,318.30,422.90,93.2,88.0,0.433,835237.3,835237.3,21138,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553428,2433843.00
09/04/2017 15:30,2,3.816,ACTIVE,216.22,352.57,59.981,1504553403,"201051344000651","219011344069620",28.51,28.50,0,318.30,427.71,110.3,104.5,0.526,824285.9,824285.9,21129,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553429,2433844.00
09/04/2017 15:30,2,3.809,ACTIVE,212.61,349.56,59.949,1504553403,"274151322000088","219011344069620",28.01,36.00,0,325.82,401.86,108.0,102.3,0.411,1026402.4,1026402.4,21008,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553430,2433845.00
09/04/2017 15:30,2,2.178,ACTIVE,213.51,423.20,59.959,1504553403,"274151322000068","219011344069620",39.32,38.40,0,333.03,473.70,86.7,81.8,0.331,895778.9,895778.9,21449,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553431,2433846.00
09/04/2017 15:30,2,2.811,ACTIVE,214.87,348.36,59.970,1504553403,"201051344001135","219011344069620",28.86,28.50,0,318.30,426.81,82.2,77.4,0.384,819860.6,819860.6,21087,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553432,2433847.00
09/04/2017 15:30,2,2.725,ACTIVE,214.41,347.16,59.975,1504553403,"201051344000594","219011344069620",28.92,32.00,0,315.30,424.11,79.8,75.1,0.380,839459.6,839459.6,21124,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553433,2433848.00
09/04/2017 15:30,2,2.785,ACTIVE,215.09,348.06,60.007,1504553403,"201051344001203","219011344069620",28.61,29.00,0,317.40,427.41,80.8,76.0,0.376,830035.3,830035.3,21155,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553434,2433849.00
09/04/2017 15:30,2,2.848,ACTIVE,212.61,348.66,60.007,1504553403,"274151322000054","219011344069620",27.47,36.00,0,324.92,399.46,79.2,74.5,0.305,1041835.2,1041835.2,20976,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553435,2433850.00
09/04/2017 15:30,2,2.666,ACTIVE,214.87,346.86,59.970,1504553403,"201051344000867","219011344069620",28.92,26.80,0,318.00,426.81,78.1,73.5,0.354,823601.0,823601.0,21155,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553436,2433851.00
09/04/2017 15:30,2,2.623,ACTIVE,214.87,354.97,59.981,1504553403,"201051344001093","219011344069620",28.90,27.80,0,318.30,427.71,76.9,72.3,0.632,827163.8,827163.8,21160,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553437,2433852.00
09/04/2017 15:30,2,2.533,ACTIVE,214.64,360.08,59.954,1504553403,"201051344000900","219011344069620",29.66,24.80,0,315.60,428.31,76.0,71.5,0.636,845730.0,845730.0,21159,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553437,2433853.00
09/04/2017 15:30,2,2.537,ACTIVE,214.64,360.08,59.965,1504553403,"201051344000648","219011344069620",28.75,25.30,0,316.80,430.12,73.9,69.4,0.605,831730.8,831730.8,21123,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553438,2433854.00
09/04/2017 15:30,2,2.539,ACTIVE,214.87,360.69,59.949,1504553403,"201051344000569","219011344069620",29.14,26.30,0,318.91,429.52,75.0,70.5,0.623,847215.3,847215.3,21093,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553439,2433855.00
09/04/2017 15:30,2,2.553,ACTIVE,214.64,359.18,59.970,1504553403,"201051344000983","219011344069620",29.06,25.80,0,318.00,429.22,75.2,70.6,0.645,838218.5,838218.5,21128,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553440,2433856.00
09/04/2017 15:30,2,2.545,ACTIVE,214.87,359.18,60.002,1504553403,"201051344001158","219011344069620",28.65,26.30,0,316.80,428.61,73.9,69.4,0.619,821757.2,821757.2,21131,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553441,2433857.00
09/04/2017 15:30,2,2.459,ACTIVE,214.87,361.29,59.928,1504553403,"201051344000576","219011344069620",29.30,25.00,0,317.40,429.52,73.1,68.6,0.610,836339.6,836339.6,21146,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553442,2433858.00
09/04/2017 15:30,2,2.602,ACTIVE,211.70,348.36,59.965,1504553403,"274151322000087","219011344069620",28.27,42.50,0,326.12,399.16,74.5,70.0,0.495,1017673.3,1017673.3,21254,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504553443,2433859.00
09/04/2017 15:45,2,2.467,ACTIVE,215.09,358.58,59.975,1504554304,"201051344000645","219011344069620",28.65,26.80,0,318.30,428.01,71.5,67.1,0.588,835284.4,835284.4,21118,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554305,2433860.00
09/04/2017 15:45,2,2.508,ACTIVE,212.38,353.17,59.970,1504554304,"274151322000085","219011344069620",27.43,36.30,0,325.52,396.15,69.7,65.3,0.473,1036195.0,1036195.0,20998,0,0,0,L,1151911521,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554306,2433861.00
09/04/2017 15:45,2,2.480,ACTIVE,214.64,359.18,59.949,1504554304,"201051344000633","219011344069620",28.51,29.00,0,316.50,427.71,71.6,67.2,0.614,822530.1,822530.1,21172,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554306,2433862.00
09/04/2017 15:45,2,2.457,ACTIVE,214.87,359.78,59.970,1504554304,"201051344000469","219011344069620",29.16,24.50,0,317.10,428.91,72.5,68.1,0.614,826638.3,826638.3,21130,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554307,2433863.00
09/04/2017 15:45,2,2.504,ACTIVE,213.51,358.28,59.991,1504554304,"201051344000646","219011344069620",28.27,29.80,0,317.10,424.11,71.7,67.3,0.610,820688.6,820688.6,21124,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554308,2433864.00
09/04/2017 15:45,2,2.510,ACTIVE,211.93,363.39,59.959,1504554304,"274151322000052","219011344069620",28.23,41.50,0,324.02,400.96,71.7,67.3,0.499,1080298.4,1080298.4,20997,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554309,2433865.00
09/04/2017 15:45,2,2.564,ACTIVE,214.64,359.78,59.970,1504554304,"201051344000585","219011344069620",28.53,29.00,0,318.30,427.71,74.1,69.6,0.619,835228.0,835228.0,21121,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554310,2433866.00
09/04/2017 15:45,2,2.443,ACTIVE,213.74,356.48,59.965,1504554304,"201051344001230","219011344069620",28.43,29.50,0,317.40,422.90,70.4,66.0,0.592,825095.2,825095.2,21168,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554311,2433867.00
09/04/2017 15:45,2,2.482,ACTIVE,214.64,358.88,59.933,1504554304,"201051344000582","219011344069620",28.27,28.50,0,315.60,428.31,71.0,66.7,0.583,813939.7,813939.7,21110,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554312,2433868.00
09/04/2017 15:45,2,2.506,ACTIVE,213.74,357.08,59.970,1504554304,"201051344000955","219011344069620",28.63,30.30,0,316.80,422.60,72.6,68.1,0.619,834431.4,834431.4,21131,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554313,2433869.00
09/04/2017 15:45,2,1.545,ACTIVE,212.38,440.64,59.944,1504554304,"274151322000094","219011344069620",40.31,37.30,0,331.53,476.10,65.1,60.9,0.429,894795.4,894795.4,21439,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554314,2433870.00
09/04/2017 15:45,2,2.805,ACTIVE,215.32,360.38,59.949,1504554304,"201051344000579","219011344069620",28.51,29.50,0,319.21,428.91,81.2,76.4,0.384,845062.0,845062.0,21132,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554315,2433871.00
09/04/2017 15:45,2,2.791,ACTIVE,214.19,359.18,59.933,1504554304,"201051344000890","219011344069620",28.63,31.30,0,316.80,423.20,81.0,76.3,0.389,828571.6,828571.6,21132,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554316,2433872.00
09/04/2017 15:45,2,3.529,ACTIVE,215.32,351.97,59.954,1504554304,"201051344000438","219011344069620",25.74,30.50,0,316.50,423.50,92.2,87.1,0.442,830741.9,830741.9,21117,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554317,2433873.00
09/04/2017 15:45,2,4.660,ACTIVE,216.00,356.18,59.965,1504554304,"201051344000417","219011344069620",18.45,29.50,0,318.30,396.45,87.2,82.2,0.429,734232.1,734232.1,21156,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554317,2433874.00
09/04/2017 15:45,2,4.854,ACTIVE,213.51,363.99,59.954,1504554304,"274151322000083","219011344069620",25.58,39.30,0,327.32,398.56,126.2,119.9,0.517,1069357.0,1069357.0,21013,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554318,2433875.00
09/04/2017 15:45,2,5.785,ACTIVE,214.64,368.20,59.959,1504554304,"274151322000076","219011344069620",29.02,40.80,0,328.82,406.37,170.2,162.3,0.658,1142120.3,1142120.3,21004,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554319,2433876.00
09/04/2017 15:45,2,5.670,ACTIVE,217.80,358.88,59.975,1504554304,"201051344000868","219011344069620",29.36,25.00,0,317.40,426.51,168.6,160.8,0.765,824929.8,824929.8,21144,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554320,2433877.00
09/04/2017 15:45,2,5.812,ACTIVE,213.51,365.80,59.959,1504554304,"274151322000095","219011344069620",29.10,40.40,0,324.02,402.46,171.1,163.2,0.632,1131099.9,1131099.9,21037,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554321,2433878.00
09/04/2017 15:45,2,5.578,ACTIVE,218.71,356.78,59.991,1504554304,"201051344000988","219011344069620",19.22,24.00,0,317.10,403.67,108.7,103.0,0.499,706502.4,706502.4,21107,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554322,2433879.00
09/04/2017 15:45,2,5.676,ACTIVE,217.35,358.88,59.970,1504554304,"201051344001025","219011344069620",28.92,30.00,0,317.10,422.90,166.2,158.5,0.751,832016.6,832016.6,21115,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554323,2433880.00
09/04/2017 15:45,2,5.574,ACTIVE,218.71,360.08,59.954,1504554304,"201051344000458","219011344069620",29.06,27.30,0,316.20,429.52,164.0,156.3,0.769,835940.0,835940.0,21109,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554324,2433881.00
09/04/2017 15:45,2,5.467,ACTIVE,218.93,362.19,59.959,1504554304,"201051344000853","219011344069620",29.66,26.30,0,319.21,428.91,164.2,156.6,0.769,837446.9,837446.9,21141,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554325,2433882.00
09/04/2017 15:45,2,5.426,ACTIVE,216.45,358.58,59.965,1504554304,"201051344000685","219011344069620",29.14,29.00,0,316.20,422.30,160.1,152.6,0.773,830540.0,830540.0,21161,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554326,2433883.00
09/04/2017 15:45,2,5.404,ACTIVE,217.35,359.18,59.970,1504554304,"201051344000917","219011344069620",28.98,29.30,0,318.30,427.11,158.6,151.2,0.738,827211.7,827211.7,21155,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554327,2433884.00
09/04/2017 15:45,2,5.342,ACTIVE,216.45,357.68,59.970,1504554304,"201051344001145","219011344069620",28.96,28.50,0,318.00,423.20,156.6,149.2,0.720,835273.2,835273.2,21139,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554328,2433885.00
09/04/2017 15:45,2,5.332,ACTIVE,217.58,358.88,59.975,1504554304,"201051344000651","219011344069620",29.06,28.80,0,317.70,426.81,156.8,149.5,0.698,824322.2,824322.2,21130,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554329,2433886.00
09/04/2017 15:45,2,5.055,ACTIVE,213.74,361.59,59.959,1504554304,"274151322000088","219011344069620",28.19,37.00,0,326.12,397.66,144.2,137.3,0.544,1026435.9,1026435.9,21009,0,0,0,L,1151911521,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554330,2433887.00
09/04/2017 15:45,2,3.377,ACTIVE,214.41,435.53,59.944,1504554304,"274151322000068","219011344069620",40.02,39.00,0,336.94,472.80,137.2,130.5,0.526,895811.1,895811.1,21450,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554330,2433888.00
09/04/2017 15:45,2,5.260,ACTIVE,217.13,356.78,59.954,1504554304,"201051344001135","219011344069620",29.34,28.50,0,316.50,426.51,156.3,149.0,0.720,819896.7,819896.7,21088,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554331,2433889.00
09/04/2017 15:45,2,5.424,ACTIVE,216.90,358.28,59.959,1504554304,"201051344000594","219011344069620",29.10,33.30,0,316.50,425.61,159.8,152.3,0.734,839495.4,839495.4,21125,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554332,2433890.00
09/04/2017 15:45,2,5.443,ACTIVE,217.58,357.38,59.922,1504554304,"201051344001203","219011344069620",29.00,29.80,0,317.10,427.11,160.0,152.5,0.747,830071.6,830071.6,21156,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554333,2433891.00
09/04/2017 15:45,2,5.156,ACTIVE,213.96,362.79,59.959,1504554304,"274151322000054","219011344069620",27.79,36.80,0,326.72,397.96,145.3,138.3,0.557,1041868.4,1041868.4,20977,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554334,2433892.00
09/04/2017 15:45,2,5.494,ACTIVE,217.80,357.68,59.975,1504554304,"201051344000867","219011344069620",29.18,27.80,0,316.50,422.90,162.3,154.7,0.738,823636.9,823636.9,21156,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554335,2433893.00
09/04/2017 15:45,2,5.350,ACTIVE,217.58,357.98,59.959,1504554304,"201051344001093","219011344069620",29.46,29.00,0,318.00,428.01,159.7,152.2,0.729,827199.3,827199.3,21161,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554336,2433894.00
09/04/2017 15:45,2,5.594,ACTIVE,218.26,361.29,59.938,1504554304,"201051344000900","219011344069620",29.36,25.30,0,316.20,428.61,166.3,158.6,0.760,845766.1,845766.1,21160,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554337,2433895.00
09/04/2017 15:45,2,5.475,ACTIVE,218.26,360.99,59.970,1504554304,"201051344000648","219011344069620",29.04,25.80,0,316.50,428.31,161.0,153.4,0.729,831766.1,831766.1,21124,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554338,2433896.00
09/04/2017 15:45,2,5.465,ACTIVE,218.48,359.78,59.959,1504554304,"201051344000569","219011344069620",29.68,27.30,0,318.30,428.91,164.2,156.5,0.782,847251.4,847251.4,21094,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554339,2433897.00
09/04/2017 15:45,2,5.496,ACTIVE,218.48,360.99,59.965,1504554304,"201051344000983","219011344069620",29.40,26.30,0,318.91,428.61,163.7,156.0,0.791,838254.7,838254.7,21129,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554339,2433898.00
09/04/2017 15:45,2,5.430,ACTIVE,218.48,359.18,59.965,1504554304,"201051344001158","219011344069620",29.00,26.80,0,318.30,428.91,159.5,152.0,0.747,821793.0,821793.0,21132,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554340,2433899.00
09/04/2017 15:45,2,5.424,ACTIVE,218.48,361.89,59.959,1504554304,"201051344000576","219011344069620",29.16,26.00,0,318.30,428.61,160.2,152.7,0.738,836375.3,836375.3,21147,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554341,2433900.00
09/04/2017 15:45,2,5.139,ACTIVE,213.96,364.29,59.954,1504554304,"274151322000087","219011344069620",28.49,43.80,0,324.02,398.26,148.2,141.1,0.566,1017707.4,1017707.4,21255,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504554342,2433901.00
09/04/2017 16:00,2,3.270,ACTIVE,216.00,351.37,59.996,1504555203,"201051344000645","219011344069620",28.88,26.50,0,319.21,422.30,95.5,90.3,0.433,835317.7,835317.7,21119,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555204,2433902.00
09/04/2017 16:00,2,2.629,ACTIVE,212.61,353.17,59.991,1504555203,"274151322000085","219011344069620",27.39,35.80,0,329.43,389.84,72.8,68.4,0.504,1036224.5,1036224.5,20999,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555205,2433903.00
09/04/2017 16:00,2,2.920,ACTIVE,215.32,351.67,59.975,1504555203,"201051344000633","219011344069620",28.84,28.00,0,318.00,416.59,85.4,80.5,0.407,822563.3,822563.3,21173,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555206,2433904.00
09/04/2017 16:00,2,2.896,ACTIVE,215.54,349.26,60.034,1504555203,"201051344000469","219011344069620",28.92,24.00,0,315.60,422.00,84.8,80.0,0.407,826671.8,826671.8,21131,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555207,2433905.00
09/04/2017 16:00,2,2.686,ACTIVE,213.96,358.58,59.986,1504555203,"201051344000646","219011344069620",28.75,29.50,0,316.80,416.59,78.2,73.6,0.663,820721.4,820721.4,21125,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555208,2433906.00
09/04/2017 16:00,2,2.547,ACTIVE,212.38,360.69,60.002,1504555203,"274151322000052","219011344069620",28.29,40.40,0,327.92,392.85,72.9,68.5,0.521,1080329.3,1080329.3,20998,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555209,2433907.00
09/04/2017 16:00,2,2.807,ACTIVE,214.64,348.06,60.002,1504555203,"201051344000585","219011344069620",28.78,29.00,0,316.80,415.99,81.9,77.1,0.380,835261.9,835261.9,21122,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555210,2433908.00
09/04/2017 16:00,2,2.689,ACTIVE,213.96,358.28,60.002,1504555203,"201051344001230","219011344069620",29.02,29.00,0,317.70,416.89,79.0,74.4,0.672,825127.9,825127.9,21169,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555211,2433909.00
09/04/2017 16:00,2,3.031,ACTIVE,215.09,348.36,60.002,1504555203,"201051344000582","219011344069620",28.39,28.30,0,316.50,415.99,87.2,82.2,0.407,813972.5,813972.5,21111,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555212,2433910.00
09/04/2017 16:00,2,2.922,ACTIVE,214.41,348.96,60.002,1504555203,"201051344000955","219011344069620",28.73,30.30,0,317.10,415.69,85.0,80.1,0.402,834464.0,834464.0,21132,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555213,2433911.00
09/04/2017 16:00,2,1.844,ACTIVE,212.61,424.11,60.018,1504555203,"274151322000094","219011344069620",39.12,36.80,0,339.34,467.99,73.2,68.7,0.517,894824.1,894824.1,21440,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555214,2433912.00
09/04/2017 16:00,2,4.107,ACTIVE,217.58,355.28,60.007,1504555203,"201051344000579","219011344069620",29.12,29.30,0,318.30,421.70,121.2,115.0,0.583,845095.4,845095.4,21133,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555215,2433913.00
09/04/2017 16:00,2,3.721,ACTIVE,215.09,351.07,60.002,1504555203,"201051344000890","219011344069620",29.10,31.00,0,315.90,416.59,109.7,104.0,0.508,828604.6,828604.6,21133,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555216,2433914.00
09/04/2017 16:00,2,3.793,ACTIVE,215.77,352.57,60.007,1504555203,"201051344000438","219011344069620",29.02,30.50,0,317.10,415.39,111.5,105.7,0.526,830774.6,830774.6,21118,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555217,2433915.00
09/04/2017 16:00,2,3.414,ACTIVE,214.87,356.78,59.975,1504555203,"201051344000417","219011344069620",18.83,29.30,0,317.10,392.25,65.1,60.9,0.552,734253.2,734253.2,21157,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555217,2433916.00
09/04/2017 16:00,2,3.135,ACTIVE,212.61,352.27,59.996,1504555203,"274151322000083","219011344069620",28.47,39.00,0,327.32,392.55,90.3,85.2,0.358,1069388.0,1069388.0,21014,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555219,2433917.00
09/04/2017 16:00,2,2.744,ACTIVE,212.83,346.86,60.007,1504555203,"274151322000076","219011344069620",29.38,41.50,0,327.62,395.85,81.4,76.6,0.318,1142153.7,1142153.7,21005,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555219,2433918.00
09/04/2017 16:00,2,2.893,ACTIVE,214.87,349.26,60.018,1504555203,"201051344000868","219011344069620",29.10,25.30,0,318.91,416.59,85.2,80.3,0.389,824963.2,824963.2,21145,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555220,2433919.00
09/04/2017 16:00,2,2.607,ACTIVE,211.70,360.08,60.002,1504555203,"274151322000095","219011344069620",28.82,39.50,0,326.72,396.45,76.2,71.6,0.521,1131133.4,1131133.4,21038,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555221,2433920.00
09/04/2017 16:00,2,2.949,ACTIVE,215.54,355.58,59.996,1504555203,"201051344000988","219011344069620",19.16,24.30,0,319.81,397.96,57.3,53.4,0.473,706524.3,706524.3,21108,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555222,2433921.00
09/04/2017 16:00,2,2.850,ACTIVE,214.41,348.96,60.023,1504555203,"201051344001025","219011344069620",29.04,30.00,0,318.91,416.59,83.9,79.1,0.384,832050.2,832050.2,21116,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555223,2433922.00
09/04/2017 16:00,2,3.355,ACTIVE,216.00,352.57,60.002,1504555203,"201051344000458","219011344069620",29.24,27.00,0,317.40,422.00,99.5,94.1,0.486,835973.4,835973.4,21110,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555224,2433923.00
09/04/2017 16:00,2,4.389,ACTIVE,217.35,357.98,60.007,1504555203,"201051344000853","219011344069620",29.02,26.30,0,320.41,422.60,129.4,123.0,0.628,837480.6,837480.6,21142,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555225,2433924.00
09/04/2017 16:00,2,3.053,ACTIVE,214.64,350.17,60.012,1504555203,"201051344000685","219011344069620",28.59,29.00,0,314.70,416.89,88.5,83.4,0.446,830572.8,830572.8,21162,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555226,2433925.00
09/04/2017 16:00,2,3.566,ACTIVE,215.54,351.07,60.012,1504555203,"201051344000917","219011344069620",28.80,29.00,0,319.21,415.69,104.0,98.4,0.486,827244.5,827244.5,21156,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555227,2433926.00
09/04/2017 16:00,2,3.105,ACTIVE,214.87,349.86,59.996,1504555203,"201051344001145","219011344069620",28.98,28.00,0,318.30,416.29,91.1,86.0,0.420,835305.9,835305.9,21140,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555228,2433927.00
09/04/2017 16:00,2,3.012,ACTIVE,215.09,349.56,59.996,1504555203,"201051344000651","219011344069620",28.92,28.80,0,318.91,415.39,88.2,83.3,0.407,824355.2,824355.2,21131,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555228,2433928.00
09/04/2017 16:00,2,2.811,ACTIVE,212.16,354.67,60.012,1504555203,"274151322000088","219011344069620",27.79,35.80,0,327.92,391.34,79.0,74.4,0.544,1026465.8,1026465.8,21010,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555229,2433929.00
09/04/2017 16:00,2,1.898,ACTIVE,213.29,432.22,59.996,1504555203,"274151322000068","219011344069620",39.10,38.20,0,358.28,470.99,75.1,70.5,0.517,895839.6,895839.6,21451,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555230,2433930.00
09/04/2017 16:00,2,4.463,ACTIVE,215.54,352.57,60.002,1504555203,"201051344001135","219011344069620",26.18,29.00,0,317.70,416.29,119.0,113.0,0.575,819929.4,819929.4,21089,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555231,2433931.00
09/04/2017 16:00,2,6.055,ACTIVE,217.35,360.99,59.996,1504555203,"201051344000594","219011344069620",28.82,34.00,0,318.00,418.09,177.0,168.9,0.800,839528.5,839528.5,21126,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555232,2433932.00
09/04/2017 16:00,2,6.234,ACTIVE,217.58,361.59,60.007,1504555203,"201051344001203","219011344069620",28.45,29.80,0,317.70,416.29,179.7,171.6,0.857,830104.7,830104.7,21157,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555233,2433933.00
09/04/2017 16:00,2,6.252,ACTIVE,213.74,350.77,59.996,1504555203,"274151322000054","219011344069620",26.28,36.30,0,327.32,391.04,167.0,159.2,0.636,1041897.9,1041897.9,20978,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555234,2433934.00
09/04/2017 16:00,2,6.201,ACTIVE,218.48,362.19,60.002,1504555203,"201051344000867","219011344069620",29.84,27.30,0,317.70,415.69,187.6,179.2,0.871,823670.0,823670.0,21157,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555235,2433935.00
