ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 16:00,2,6.398,ACTIVE,218.03,362.79,59.991,1504555203,"201051344001093","219011344069620",29.24,28.50,0,317.10,415.09,189.6,181.0,0.844,827231.7,827231.7,21162,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555236,2433936.00
09/04/2017 16:00,2,6.686,ACTIVE,219.39,367.90,59.991,1504555203,"201051344000900","219011344069620",29.38,25.30,0,316.80,422.90,199.0,190.1,0.906,845799.8,845799.8,21161,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555237,2433937.00
09/04/2017 16:00,2,6.607,ACTIVE,219.16,364.29,60.002,1504555203,"201051344000648","219011344069620",29.48,25.80,0,315.60,421.10,197.2,188.5,0.910,831798.9,831798.9,21125,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555238,2433938.00
09/04/2017 16:00,2,6.508,ACTIVE,219.39,365.80,60.023,1504555203,"201051344000569","219011344069620",29.64,26.50,0,317.40,422.60,195.2,186.4,0.902,847284.9,847284.9,21095,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555238,2433939.00
09/04/2017 16:00,2,6.328,ACTIVE,219.39,364.59,59.996,1504555203,"201051344000983","219011344069620",29.24,26.00,0,317.70,422.30,187.5,179.0,0.879,838288.3,838288.3,21130,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555239,2433940.00
09/04/2017 16:00,2,6.639,ACTIVE,219.61,365.49,59.986,1504555203,"201051344001158","219011344069620",28.17,26.30,0,318.30,421.70,189.4,180.9,0.879,821825.9,821825.9,21133,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555240,2433941.00
09/04/2017 16:00,2,5.605,ACTIVE,218.93,362.49,59.991,1504555203,"201051344000576","219011344069620",29.70,25.30,0,318.30,422.00,168.1,160.3,0.742,836408.6,836408.6,21148,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555241,2433942.00
09/04/2017 16:00,2,6.352,ACTIVE,214.19,356.78,59.965,1504555203,"274151322000087","219011344069620",28.35,42.80,0,325.52,391.04,182.2,174.0,0.689,1017737.8,1017737.8,21256,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504555242,2433943.00
09/04/2017 16:15,2,4.752,ACTIVE,217.58,355.88,59.959,1504556103,"201051344000645","219011344069620",28.80,28.00,0,320.11,408.18,138.6,131.9,0.636,835358.3,835358.3,21120,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556104,2433944.00
09/04/2017 16:15,2,3.943,ACTIVE,213.06,349.56,59.959,1504556103,"274151322000085","219011344069620",27.81,38.00,0,329.13,385.33,111.0,105.2,0.415,1036260.6,1036260.6,21000,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556105,2433945.00
09/04/2017 16:15,2,4.148,ACTIVE,216.45,353.77,59.944,1504556103,"201051344000633","219011344069620",29.04,30.30,0,317.70,408.48,121.3,115.1,0.548,822603.9,822603.9,21174,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556106,2433946.00
09/04/2017 16:15,2,2.678,ACTIVE,215.77,349.26,59.954,1504556103,"201051344000469","219011344069620",29.36,25.50,0,318.30,412.68,79.6,74.9,0.371,826712.8,826712.8,21132,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556107,2433947.00
09/04/2017 16:15,2,2.684,ACTIVE,214.19,347.46,59.954,1504556103,"201051344000646","219011344069620",28.71,31.30,0,317.70,409.08,78.0,73.4,0.371,820761.7,820761.7,21126,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556108,2433948.00
09/04/2017 16:15,2,2.645,ACTIVE,212.16,345.96,59.954,1504556103,"274151322000052","219011344069620",28.39,42.30,0,328.82,388.04,76.0,71.4,0.548,1080367.2,1080367.2,20999,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556109,2433949.00
09/04/2017 16:15,2,2.723,ACTIVE,214.87,350.17,59.954,1504556103,"201051344000585","219011344069620",28.61,30.00,0,318.91,409.68,78.9,74.2,0.362,835303.4,835303.4,21123,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556110,2433950.00
09/04/2017 16:15,2,2.553,ACTIVE,213.96,358.88,59.965,1504556103,"201051344001230","219011344069620",28.67,30.30,0,318.91,408.48,74.1,69.6,0.614,825167.9,825167.9,21170,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556111,2433951.00
09/04/2017 16:15,2,2.590,ACTIVE,214.64,360.69,59.970,1504556103,"201051344000582","219011344069620",28.29,30.00,0,316.20,408.78,74.2,69.7,0.610,814012.6,814012.6,21112,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556112,2433952.00
09/04/2017 16:15,2,2.592,ACTIVE,213.96,359.78,59.954,1504556103,"201051344000955","219011344069620",28.49,31.30,0,317.10,408.78,74.8,70.2,0.632,834503.9,834503.9,21133,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556112,2433953.00
09/04/2017 16:15,2,1.713,ACTIVE,211.93,414.19,59.970,1504556103,"274151322000094","219011344069620",38.59,38.40,0,394.05,463.78,67.3,63.1,0.468,894859.6,894859.6,21441,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556113,2433954.00
09/04/2017 16:15,2,2.623,ACTIVE,215.09,360.99,59.938,1504556103,"201051344000579","219011344069620",28.39,30.50,0,320.71,412.08,75.4,70.8,0.619,845136.1,845136.1,21134,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556114,2433955.00
09/04/2017 16:15,2,2.574,ACTIVE,213.96,358.88,60.007,1504556103,"201051344000890","219011344069620",28.67,32.00,0,317.70,408.78,74.7,70.2,0.614,828644.8,828644.8,21134,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556115,2433956.00
09/04/2017 16:15,2,2.545,ACTIVE,214.41,360.38,59.970,1504556103,"201051344000438","219011344069620",28.73,31.80,0,317.10,408.48,74.0,69.5,0.628,830814.6,830814.6,21119,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556116,2433957.00
09/04/2017 16:15,2,2.568,ACTIVE,214.19,353.17,59.965,1504556103,"201051344000417","219011344069620",18.53,30.50,0,318.91,390.14,48.2,44.6,0.398,734278.9,734278.9,21158,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556117,2433958.00
09/04/2017 16:15,2,2.582,ACTIVE,211.93,353.47,59.986,1504556103,"274151322000083","219011344069620",28.13,40.60,0,327.92,387.14,73.6,69.1,0.535,1069426.0,1069426.0,21015,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556118,2433959.00
09/04/2017 16:15,2,2.738,ACTIVE,212.83,342.95,59.954,1504556103,"274151322000076","219011344069620",28.65,42.00,0,330.33,390.74,79.5,74.8,0.305,1142194.7,1142194.7,21006,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556119,2433960.00
09/04/2017 16:15,2,2.576,ACTIVE,214.41,359.18,59.959,1504556103,"201051344000868","219011344069620",28.75,26.30,0,318.30,408.78,75.0,70.5,0.614,825004.0,825004.0,21146,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556120,2433961.00
09/04/2017 16:15,2,2.701,ACTIVE,211.70,346.26,59.991,1504556103,"274151322000095","219011344069620",28.82,42.30,0,327.92,390.74,78.9,74.3,0.301,1131174.5,1131174.5,21039,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556121,2433962.00
09/04/2017 16:15,2,2.643,ACTIVE,215.09,355.88,59.970,1504556103,"201051344000988","219011344069620",18.53,25.30,0,320.11,396.45,49.6,46.0,0.420,706550.8,706550.8,21109,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556121,2433963.00
09/04/2017 16:15,2,2.652,ACTIVE,214.41,360.08,59.949,1504556103,"201051344001025","219011344069620",28.65,31.00,0,319.21,409.08,76.9,72.3,0.623,832091.4,832091.4,21117,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556122,2433964.00
09/04/2017 16:15,2,2.627,ACTIVE,215.09,360.08,60.002,1504556103,"201051344000458","219011344069620",28.77,28.30,0,318.30,412.08,76.5,71.9,0.658,836014.2,836014.2,21111,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556123,2433965.00
09/04/2017 16:15,2,2.797,ACTIVE,215.77,354.97,59.944,1504556103,"201051344000853","219011344069620",29.12,27.00,0,321.01,414.49,82.5,77.7,0.384,837521.7,837521.7,21143,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556124,2433966.00
09/04/2017 16:15,2,2.736,ACTIVE,214.19,360.99,59.933,1504556103,"201051344000685","219011344069620",28.59,30.00,0,317.40,408.78,79.2,74.6,0.703,830613.1,830613.1,21163,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556125,2433967.00
09/04/2017 16:15,2,2.717,ACTIVE,214.87,349.86,59.959,1504556103,"201051344000917","219011344069620",28.75,30.50,0,319.51,408.78,79.1,74.4,0.371,827284.9,827284.9,21157,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556126,2433968.00
09/04/2017 16:15,2,2.658,ACTIVE,214.41,348.66,59.970,1504556103,"201051344001145","219011344069620",28.77,29.30,0,318.91,409.08,77.4,72.8,0.685,835346.2,835346.2,21141,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556127,2433969.00
09/04/2017 16:15,2,2.727,ACTIVE,215.09,348.66,59.944,1504556103,"201051344000651","219011344069620",28.61,29.50,0,319.21,408.48,79.0,74.4,0.367,824395.9,824395.9,21132,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556128,2433970.00
09/04/2017 16:15,2,2.676,ACTIVE,212.16,355.58,59.949,1504556103,"274151322000088","219011344069620",27.69,37.30,0,328.82,386.53,75.1,70.6,0.517,1026502.6,1026502.6,21011,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556129,2433971.00
09/04/2017 16:15,2,2.025,ACTIVE,213.51,415.09,59.959,1504556103,"274151322000068","219011344069620",37.79,39.50,0,389.54,463.18,77.3,72.7,0.539,895874.9,895874.9,21452,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556130,2433972.00
09/04/2017 16:15,2,4.373,ACTIVE,216.00,352.87,59.965,1504556103,"201051344001135","219011344069620",26.40,29.80,0,317.40,409.08,116.9,110.9,0.548,819969.7,819969.7,21090,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556131,2433973.00
09/04/2017 16:15,2,6.361,ACTIVE,217.58,362.49,59.959,1504556103,"201051344000594","219011344069620",29.04,34.80,0,318.30,409.38,187.1,178.6,0.857,839569.1,839569.1,21127,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556132,2433974.00
09/04/2017 16:15,2,6.422,ACTIVE,218.48,363.39,59.954,1504556103,"201051344001203","219011344069620",29.38,30.50,0,318.91,408.18,191.0,182.4,0.897,830145.4,830145.4,21158,0,0,0,L,1122011218,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556133,2433975.00
09/04/2017 16:15,2,6.227,ACTIVE,214.19,351.67,59.965,1504556103,"274151322000054","219011344069620",27.87,36.80,0,327.92,386.53,176.0,167.9,0.676,1041934.4,1041934.4,20979,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556134,2433976.00
09/04/2017 16:15,2,6.412,ACTIVE,218.71,360.38,59.975,1504556103,"201051344000867","219011344069620",28.88,28.50,0,319.21,408.18,187.3,178.9,0.844,823710.6,823710.6,21158,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556135,2433977.00
09/04/2017 16:15,2,6.033,ACTIVE,218.26,360.99,59.959,1504556103,"201051344001093","219011344069620",29.36,29.30,0,318.61,407.27,179.2,171.0,0.809,827271.4,827271.4,21163,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556136,2433978.00
09/04/2017 16:15,2,6.375,ACTIVE,218.93,363.39,59.981,1504556103,"201051344000900","219011344069620",29.90,26.30,0,318.30,409.68,193.0,184.4,0.871,845841.0,845841.0,21162,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556137,2433979.00
09/04/2017 16:15,2,6.371,ACTIVE,219.16,364.29,59.970,1504556103,"201051344000648","219011344069620",29.28,27.30,0,318.30,408.48,188.9,180.4,0.871,831838.9,831838.9,21126,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556138,2433980.00
09/04/2017 16:15,2,6.482,ACTIVE,219.61,366.10,59.996,1504556103,"201051344000569","219011344069620",29.42,28.00,0,317.70,409.08,193.1,184.4,0.897,847325.8,847325.8,21096,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556139,2433981.00
09/04/2017 16:15,2,6.410,ACTIVE,219.84,364.89,59.965,1504556103,"201051344000983","219011344069620",29.86,27.50,0,318.30,409.38,193.8,185.1,0.915,838329.4,838329.4,21131,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556140,2433982.00
09/04/2017 16:15,2,6.471,ACTIVE,219.84,364.29,59.975,1504556103,"201051344001158","219011344069620",28.98,28.00,0,317.40,408.48,189.9,181.4,0.879,821866.1,821866.1,21134,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556141,2433983.00
09/04/2017 16:15,2,6.385,ACTIVE,219.84,365.80,59.970,1504556103,"201051344000576","219011344069620",29.40,26.80,0,320.11,412.68,190.1,181.5,0.875,836449.1,836449.1,21149,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556141,2433984.00
09/04/2017 16:15,2,6.234,ACTIVE,213.96,349.56,59.986,1504556103,"274151322000087","219011344069620",28.25,45.80,0,324.62,389.24,178.3,170.2,0.663,1017775.3,1017775.3,21257,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504556142,2433985.00
09/04/2017 16:30,2,5.736,ACTIVE,218.48,360.99,59.949,1504557003,"201051344000645","219011344069620",29.02,28.30,0,318.91,408.78,168.6,160.8,0.769,835396.0,835396.0,21121,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557004,2433986.00
09/04/2017 16:30,2,5.463,ACTIVE,213.74,357.08,59.933,1504557003,"274151322000085","219011344069620",27.37,40.00,0,327.32,384.73,151.4,144.3,0.570,1036294.9,1036294.9,21001,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557005,2433987.00
09/04/2017 16:30,2,5.742,ACTIVE,217.80,361.29,59.965,1504557003,"201051344000633","219011344069620",28.96,30.50,0,319.51,408.18,168.5,160.7,0.813,822641.7,822641.7,21175,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557006,2433988.00
09/04/2017 16:30,2,5.674,ACTIVE,218.71,363.09,59.965,1504557003,"201051344000469","219011344069620",29.62,25.50,0,317.40,410.28,170.3,162.4,0.795,826751.1,826751.1,21133,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557007,2433989.00
09/04/2017 16:30,2,5.711,ACTIVE,216.22,358.88,59.965,1504557003,"201051344000646","219011344069620",29.08,31.00,0,315.60,410.28,168.1,160.3,0.791,820799.8,820799.8,21127,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557008,2433990.00
09/04/2017 16:30,2,5.531,ACTIVE,213.51,366.40,59.933,1504557003,"274151322000052","219011344069620",28.45,43.60,0,327.02,388.04,159.3,151.9,0.610,1080403.5,1080403.5,21000,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557009,2433991.00
09/04/2017 16:30,2,5.951,ACTIVE,217.58,361.29,59.959,1504557003,"201051344000585","219011344069620",28.90,30.50,0,318.61,409.98,174.1,166.1,0.813,835342.9,835342.9,21124,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557010,2433992.00
09/04/2017 16:30,2,5.701,ACTIVE,217.58,358.88,59.954,1504557003,"201051344000582","219011344069620",29.00,31.00,0,315.60,409.38,167.5,159.7,0.760,814050.5,814050.5,21113,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557011,2433993.00
09/04/2017 16:30,2,5.705,ACTIVE,216.22,358.28,59.970,1504557003,"201051344000955","219011344069620",28.78,32.20,0,319.21,409.08,166.3,158.6,0.791,834541.8,834541.8,21134,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557012,2433994.00
09/04/2017 16:30,2,3.705,ACTIVE,213.74,437.03,59.975,1504557003,"274151322000094","219011344069620",39.42,39.50,0,334.24,463.48,146.7,139.7,0.557,894893.4,894893.4,21442,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557013,2433995.00
09/04/2017 16:30,2,5.771,ACTIVE,218.93,360.99,59.991,1504557003,"201051344000579","219011344069620",29.00,30.80,0,319.51,409.38,169.6,161.7,0.778,845174.4,845174.4,21135,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557014,2433996.00
09/04/2017 16:30,2,5.740,ACTIVE,216.45,357.98,59.954,1504557003,"201051344000890","219011344069620",28.94,32.60,0,318.61,409.68,168.3,160.5,0.773,828683.0,828683.0,21135,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557015,2433997.00
09/04/2017 16:30,2,5.686,ACTIVE,216.90,359.18,59.922,1504557003,"201051344000438","219011344069620",29.06,32.20,0,317.70,409.38,167.4,159.7,0.782,830852.7,830852.7,21120,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557016,2433998.00
09/04/2017 16:30,2,5.740,ACTIVE,216.67,353.77,59.970,1504557003,"201051344000417","219011344069620",18.63,31.80,0,317.10,390.74,108.3,102.7,0.513,734303.4,734303.4,21159,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557017,2433999.00
09/04/2017 16:30,2,5.609,ACTIVE,213.29,369.40,59.959,1504557003,"274151322000083","219011344069620",28.39,41.50,0,327.62,388.64,161.2,153.7,0.663,1069462.7,1069462.7,21016,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557018,2434000.00
09/04/2017 16:30,2,5.848,ACTIVE,214.64,361.29,59.959,1504557003,"274151322000076","219011344069620",29.20,43.20,0,327.62,391.94,172.8,164.9,0.672,1142234.1,1142234.1,21007,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557019,2434001.00
09/04/2017 16:30,2,5.828,ACTIVE,217.58,359.78,59.965,1504557003,"201051344000868","219011344069620",28.80,26.30,0,318.00,409.08,170.0,162.2,0.769,825042.4,825042.4,21147,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557019,2434002.00
09/04/2017 16:30,2,5.936,ACTIVE,213.51,350.77,59.949,1504557003,"274151322000095","219011344069620",28.98,43.40,0,327.02,391.94,174.1,166.1,0.641,1131214.2,1131214.2,21040,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557020,2434003.00
09/04/2017 16:30,2,5.715,ACTIVE,218.71,356.78,59.975,1504557003,"201051344000988","219011344069620",19.22,26.50,0,316.80,396.15,111.3,105.5,0.517,706575.9,706575.9,21110,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557021,2434004.00
09/04/2017 16:30,2,5.947,ACTIVE,217.35,360.08,59.965,1504557003,"201051344001025","219011344069620",28.65,31.50,0,318.00,410.28,172.6,164.6,0.782,832130.8,832130.8,21118,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557022,2434005.00
09/04/2017 16:30,2,5.738,ACTIVE,218.71,362.19,59.970,1504557003,"201051344000458","219011344069620",29.40,28.80,0,317.40,409.68,170.9,163.0,0.826,836052.9,836052.9,21112,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557023,2434006.00
09/04/2017 16:30,2,5.836,ACTIVE,219.16,362.79,59.975,1504557003,"201051344000853","219011344069620",29.12,27.80,0,319.81,415.09,172.1,164.2,0.809,837560.7,837560.7,21144,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557024,2434007.00
09/04/2017 16:30,2,5.809,ACTIVE,216.22,359.78,59.965,1504557003,"201051344000685","219011344069620",28.73,31.00,0,316.20,409.98,168.9,161.1,0.822,830651.7,830651.7,21164,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557025,2434008.00
09/04/2017 16:30,2,5.816,ACTIVE,217.35,360.08,59.954,1504557003,"201051344000917","219011344069620",28.75,31.30,0,319.21,408.78,169.2,161.4,0.800,827323.6,827323.6,21158,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557026,2434009.00
09/04/2017 16:30,2,5.678,ACTIVE,216.45,358.88,59.970,1504557003,"201051344001145","219011344069620",29.32,30.00,0,315.30,409.68,168.6,160.8,0.773,835385.0,835385.0,21142,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557027,2434010.00
09/04/2017 16:30,2,5.803,ACTIVE,217.58,360.38,59.954,1504557003,"201051344000651","219011344069620",28.77,30.50,0,318.61,409.08,169.1,161.3,0.773,824434.8,824434.8,21133,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557028,2434011.00
09/04/2017 16:30,2,5.457,ACTIVE,213.51,369.10,59.954,1504557003,"274151322000088","219011344069620",27.97,38.60,0,327.62,387.14,154.6,147.3,0.588,1026538.4,1026538.4,21012,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557028,2434012.00
09/04/2017 16:30,2,3.646,ACTIVE,214.64,422.60,59.949,1504557003,"274151322000068","219011344069620",39.36,41.00,0,337.54,461.08,145.1,138.1,0.557,895909.1,895909.1,21453,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557029,2434013.00
09/04/2017 16:30,2,5.619,ACTIVE,217.13,358.28,59.944,1504557003,"201051344001135","219011344069620",28.75,30.30,0,318.61,409.08,163.7,156.0,0.756,820008.3,820008.3,21091,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557030,2434014.00
09/04/2017 16:30,2,5.693,ACTIVE,216.90,358.28,59.928,1504557003,"201051344000594","219011344069620",28.35,35.60,0,319.21,409.68,163.3,155.7,0.751,839607.7,839607.7,21128,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557031,2434015.00
09/04/2017 16:30,2,5.342,ACTIVE,217.35,357.38,59.959,1504557003,"201051344001203","219011344069620",29.06,31.80,0,317.40,409.68,157.1,149.7,0.729,830184.2,830184.2,21159,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557032,2434016.00
09/04/2017 16:30,2,5.020,ACTIVE,213.51,347.76,59.970,1504557003,"274151322000054","219011344069620",26.70,39.00,0,327.02,387.74,135.8,129.2,0.526,1041969.7,1041969.7,20980,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557033,2434017.00
09/04/2017 16:30,2,5.754,ACTIVE,217.80,360.08,59.959,1504557003,"201051344000867","219011344069620",28.84,29.50,0,318.61,408.18,167.9,160.1,0.769,823749.1,823749.1,21159,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557034,2434018.00
09/04/2017 16:30,2,5.574,ACTIVE,217.58,359.78,59.965,1504557003,"201051344001093","219011344069620",29.08,30.50,0,318.30,408.18,164.2,156.5,0.765,827309.2,827309.2,21164,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557035,2434019.00
09/04/2017 16:30,2,5.617,ACTIVE,218.26,361.89,59.938,1504557003,"201051344000900","219011344069620",29.68,26.50,0,318.30,410.88,168.8,161.0,0.773,845879.9,845879.9,21163,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557036,2434020.00
09/04/2017 16:30,2,5.590,ACTIVE,218.26,362.49,59.965,1504557003,"201051344000648","219011344069620",29.18,27.50,0,318.30,408.48,165.2,157.5,0.773,831876.8,831876.8,21127,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557037,2434021.00
09/04/2017 16:30,2,5.678,ACTIVE,218.48,362.49,59.970,1504557003,"201051344000569","219011344069620",29.40,28.30,0,318.91,409.98,169.0,161.2,0.809,847364.6,847364.6,21097,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557038,2434022.00
09/04/2017 16:30,2,5.680,ACTIVE,218.71,363.39,59.954,1504557003,"201051344000983","219011344069620",29.56,28.30,0,318.61,409.98,170.0,162.2,0.800,838368.4,838368.4,21132,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557039,2434023.00
09/04/2017 16:30,2,5.717,ACTIVE,218.71,360.38,59.959,1504557003,"201051344001158","219011344069620",28.71,28.80,0,319.21,409.08,166.3,158.6,0.782,821904.4,821904.4,21135,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557040,2434024.00
09/04/2017 16:30,2,5.625,ACTIVE,218.71,360.99,59.965,1504557003,"201051344000576","219011344069620",29.48,27.30,0,318.61,412.08,167.8,160.1,0.773,836487.4,836487.4,21150,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557040,2434025.00
09/04/2017 16:30,2,5.486,ACTIVE,213.74,358.28,59.981,1504557003,"274151322000087","219011344069620",28.25,48.00,0,323.11,388.34,157.0,149.6,0.570,1017811.6,1017811.6,21258,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557041,2434026.00
09/04/2017 16:30,2,5.625,ACTIVE,216.22,357.68,59.965,1504557003,"201051344001230","219011344069620",29.08,30.80,0,333.33,393.75,165.6,157.9,0.773,825207.1,825207.1,21172,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557042,2434027.00
09/04/2017 16:45,2,5.336,ACTIVE,218.03,358.88,59.965,1504557904,"201051344000645","219011344069620",28.63,28.00,0,320.11,398.86,154.7,147.4,0.703,835430.5,835430.5,21122,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557905,2434028.00
09/04/2017 16:45,2,5.021,ACTIVE,213.29,360.99,59.949,1504557904,"274151322000085","219011344069620",27.43,38.80,0,330.33,382.03,139.4,132.6,0.530,1036325.7,1036325.7,21002,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557906,2434029.00
09/04/2017 16:45,2,5.268,ACTIVE,217.35,359.18,59.965,1504557904,"201051344000633","219011344069620",29.12,30.30,0,318.61,400.96,155.4,148.0,0.751,822676.0,822676.0,21176,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557907,2434030.00
09/04/2017 16:45,2,5.258,ACTIVE,218.26,360.38,59.986,1504557904,"201051344000469","219011344069620",29.48,25.50,0,316.20,400.36,157.0,149.6,0.738,826785.8,826785.8,21134,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557907,2434031.00
09/04/2017 16:45,2,5.299,ACTIVE,216.45,358.58,59.965,1504557904,"201051344000646","219011344069620",28.88,31.30,0,315.90,399.46,155.0,147.7,0.738,820833.9,820833.9,21128,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557908,2434032.00
09/04/2017 16:45,2,5.100,ACTIVE,213.29,352.27,59.975,1504557904,"274151322000052","219011344069620",28.53,43.60,0,328.52,381.42,147.2,140.2,0.588,1080435.7,1080435.7,21001,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557909,2434033.00
09/04/2017 16:45,2,5.521,ACTIVE,217.58,359.18,59.965,1504557904,"201051344000585","219011344069620",28.88,30.50,0,319.81,401.56,161.6,154.0,0.760,835378.3,835378.3,21125,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557910,2434034.00
09/04/2017 16:45,2,5.242,ACTIVE,216.22,356.48,59.944,1504557904,"201051344001230","219011344069620",29.06,30.50,0,317.40,394.35,154.3,147.0,0.725,825239.5,825239.5,21173,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557911,2434035.00
09/04/2017 16:45,2,5.322,ACTIVE,217.58,358.88,59.970,1504557904,"201051344000582","219011344069620",28.78,30.50,0,318.00,400.96,155.1,147.7,0.720,814084.5,814084.5,21114,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557912,2434036.00
09/04/2017 16:45,2,5.264,ACTIVE,216.45,356.18,59.965,1504557904,"201051344000955","219011344069620",28.77,32.20,0,317.10,394.65,153.3,146.1,0.729,834575.4,834575.4,21135,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557913,2434037.00
09/04/2017 16:45,2,3.463,ACTIVE,213.29,433.12,59.959,1504557904,"274151322000094","219011344069620",39.24,39.80,0,333.33,457.17,137.8,131.1,0.539,894923.3,894923.3,21443,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557914,2434038.00
09/04/2017 16:45,2,5.334,ACTIVE,218.26,359.48,59.970,1504557904,"201051344000579","219011344069620",29.18,31.30,0,319.81,399.76,157.8,150.4,0.738,845208.9,845208.9,21136,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557915,2434039.00
09/04/2017 16:45,2,5.348,ACTIVE,216.22,356.78,59.975,1504557904,"201051344000890","219011344069620",28.82,32.60,0,317.40,399.46,155.9,148.6,0.712,828717.1,828717.1,21136,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557916,2434040.00
09/04/2017 16:45,2,5.287,ACTIVE,217.13,358.28,59.975,1504557904,"201051344000438","219011344069620",28.98,32.60,0,316.50,399.46,155.2,147.9,0.729,830886.5,830886.5,21121,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557917,2434041.00
09/04/2017 16:45,2,5.334,ACTIVE,216.67,353.17,59.965,1504557904,"201051344000417","219011344069620",18.61,31.50,0,318.30,392.25,100.4,95.0,0.477,734325.2,734325.2,21160,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557918,2434042.00
09/04/2017 16:45,2,5.227,ACTIVE,212.83,357.08,59.965,1504557904,"274151322000083","219011344069620",28.29,41.30,0,328.52,381.73,149.7,142.5,0.601,1069495.2,1069495.2,21017,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557919,2434043.00
09/04/2017 16:45,2,5.408,ACTIVE,213.96,357.38,59.938,1504557904,"274151322000076","219011344069620",29.28,41.80,0,328.52,383.53,160.4,152.9,0.628,1142268.9,1142268.9,21008,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557920,2434044.00
09/04/2017 16:45,2,4.279,ACTIVE,216.22,354.97,60.007,1504557904,"201051344000868","219011344069620",29.18,26.50,0,318.61,400.66,126.1,119.8,0.557,825077.0,825077.0,21148,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557920,2434045.00
09/04/2017 16:45,2,5.123,ACTIVE,212.61,348.06,59.965,1504557904,"274151322000095","219011344069620",28.90,43.00,0,326.42,384.43,149.8,142.7,0.570,1131249.3,1131249.3,21041,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557921,2434046.00
09/04/2017 16:45,2,4.139,ACTIVE,216.67,355.28,59.965,1504557904,"201051344000988","219011344069620",18.92,26.00,0,319.81,396.15,79.4,74.7,0.371,706598.4,706598.4,21111,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557922,2434047.00
09/04/2017 16:45,2,4.246,ACTIVE,216.22,354.07,59.970,1504557904,"201051344001025","219011344069620",29.08,31.30,0,318.00,400.66,124.8,118.6,0.557,832165.7,832165.7,21119,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557923,2434048.00
09/04/2017 16:45,2,4.262,ACTIVE,216.90,354.07,59.981,1504557904,"201051344000458","219011344069620",29.14,28.80,0,318.61,400.66,125.8,119.5,0.601,836087.6,836087.6,21113,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557924,2434049.00
09/04/2017 16:45,2,4.229,ACTIVE,217.35,355.28,59.981,1504557904,"201051344000853","219011344069620",29.28,27.30,0,322.81,400.36,125.3,119.0,0.588,837595.6,837595.6,21145,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557925,2434050.00
09/04/2017 16:45,2,4.031,ACTIVE,215.54,354.07,59.965,1504557904,"201051344000685","219011344069620",29.06,31.30,0,316.50,398.26,118.8,112.7,0.583,830685.7,830685.7,21165,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557926,2434051.00
09/04/2017 16:45,2,3.580,ACTIVE,215.77,351.67,59.975,1504557904,"201051344000917","219011344069620",28.84,31.50,0,317.10,401.26,104.2,98.7,0.468,827357.9,827357.9,21159,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557927,2434052.00
09/04/2017 16:45,2,3.629,ACTIVE,215.32,351.97,60.002,1504557904,"201051344001145","219011344069620",28.41,30.30,0,319.51,399.16,104.7,99.1,0.495,835419.2,835419.2,21143,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557928,2434053.00
09/04/2017 16:45,2,4.674,ACTIVE,216.90,356.48,59.970,1504557904,"201051344000651","219011344069620",29.04,30.80,0,318.30,400.36,137.8,131.0,0.641,824469.2,824469.2,21134,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557929,2434054.00
09/04/2017 16:45,2,4.793,ACTIVE,212.83,354.37,59.959,1504557904,"274151322000088","219011344069620",28.49,38.00,0,329.73,380.52,138.4,131.7,0.526,1026569.6,1026569.6,21013,0,0,0,L,1151911521,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557930,2434055.00
09/04/2017 16:45,2,3.365,ACTIVE,214.19,425.31,59.970,1504557904,"274151322000068","219011344069620",39.70,41.30,0,334.24,458.07,134.7,128.1,0.517,895938.9,895938.9,21454,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557931,2434056.00
09/04/2017 16:45,2,5.197,ACTIVE,216.90,356.78,59.965,1504557904,"201051344001135","219011344069620",28.92,30.80,0,317.40,399.46,152.2,145.0,0.703,820042.4,820042.4,21092,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557932,2434057.00
09/04/2017 16:45,2,5.295,ACTIVE,216.22,357.38,59.965,1504557904,"201051344000594","219011344069620",28.80,36.00,0,318.91,400.66,154.5,147.2,0.698,839642.0,839642.0,21129,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557932,2434058.00
09/04/2017 16:45,2,5.240,ACTIVE,217.35,358.58,59.970,1504557904,"201051344001203","219011344069620",29.08,32.00,0,318.61,400.66,154.3,147.0,0.725,830218.5,830218.5,21160,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557934,2434059.00
09/04/2017 16:45,2,4.979,ACTIVE,213.29,355.28,59.965,1504557904,"274151322000054","219011344069620",27.79,38.80,0,328.82,380.52,140.1,133.3,0.548,1042000.6,1042000.6,20981,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557934,2434060.00
09/04/2017 16:45,2,5.232,ACTIVE,217.13,356.78,59.970,1504557904,"201051344000867","219011344069620",29.02,29.00,0,317.70,399.46,153.7,146.4,0.698,823783.4,823783.4,21160,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557935,2434061.00
09/04/2017 16:45,2,5.064,ACTIVE,217.35,357.68,59.970,1504557904,"201051344001093","219011344069620",29.20,30.00,0,318.00,399.16,149.7,142.6,0.685,827342.6,827342.6,21165,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557936,2434062.00
09/04/2017 16:45,2,5.182,ACTIVE,217.58,359.18,59.975,1504557904,"201051344000900","219011344069620",29.62,27.00,0,318.30,400.96,155.5,148.2,0.712,845914.8,845914.8,21164,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557937,2434063.00
09/04/2017 16:45,2,5.164,ACTIVE,217.58,358.28,59.970,1504557904,"201051344000648","219011344069620",28.92,27.50,0,318.00,400.06,151.2,144.0,0.703,831910.7,831910.7,21128,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557938,2434064.00
09/04/2017 16:45,2,5.223,ACTIVE,217.80,358.88,59.965,1504557904,"201051344000569","219011344069620",29.24,28.30,0,318.30,400.36,154.6,147.3,0.725,847399.3,847399.3,21098,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557939,2434065.00
09/04/2017 16:45,2,5.273,ACTIVE,218.03,359.18,59.975,1504557904,"201051344000983","219011344069620",29.12,28.50,0,319.51,401.56,155.5,148.2,0.756,838403.3,838403.3,21133,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557940,2434066.00
09/04/2017 16:45,2,5.250,ACTIVE,218.03,359.18,59.975,1504557904,"201051344001158","219011344069620",28.55,28.00,0,319.21,399.76,151.7,144.4,0.716,821938.3,821938.3,21136,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557941,2434067.00
09/04/2017 16:45,2,5.158,ACTIVE,218.03,358.58,59.970,1504557904,"201051344000576","219011344069620",29.22,27.00,0,320.11,400.36,152.7,145.5,0.707,836521.6,836521.6,21151,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557942,2434068.00
09/04/2017 16:45,2,5.006,ACTIVE,213.29,348.96,59.965,1504557904,"274151322000087","219011344069620",28.29,46.60,0,328.22,382.93,143.4,136.5,0.539,1017843.5,1017843.5,21259,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504557943,2434069.00
09/04/2017 17:00,2,4.807,ACTIVE,217.35,356.48,59.933,1504558803,"201051344000645","219011344069620",28.80,27.30,0,319.81,396.15,140.4,133.6,0.641,835461.4,835461.4,21123,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558805,2434070.00
09/04/2017 17:00,2,4.570,ACTIVE,213.06,355.28,59.959,1504558803,"274151322000085","219011344069620",27.71,38.60,0,330.63,380.82,128.1,121.7,0.486,1036353.9,1036353.9,21003,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558805,2434071.00
09/04/2017 17:00,2,4.783,ACTIVE,216.67,356.48,59.965,1504558803,"201051344000633","219011344069620",29.06,29.80,0,318.00,396.15,140.7,133.8,0.672,822707.1,822707.1,21177,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558806,2434072.00
09/04/2017 17:00,2,4.742,ACTIVE,217.35,357.98,59.959,1504558803,"201051344000469","219011344069620",29.48,25.30,0,316.80,396.75,141.7,134.8,0.676,826817.0,826817.0,21135,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558807,2434073.00
09/04/2017 17:00,2,4.760,ACTIVE,216.00,356.48,59.965,1504558803,"201051344000646","219011344069620",29.14,30.80,0,318.00,391.94,140.5,133.7,0.667,820864.9,820864.9,21129,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558808,2434074.00
09/04/2017 17:00,2,4.598,ACTIVE,213.06,352.57,59.954,1504558803,"274151322000052","219011344069620",28.77,42.00,0,328.22,379.32,133.9,127.3,0.530,1080465.2,1080465.2,21002,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558809,2434075.00
09/04/2017 17:00,2,4.959,ACTIVE,217.13,357.98,59.959,1504558803,"201051344000585","219011344069620",29.20,30.00,0,319.51,397.35,146.7,139.7,0.689,835410.6,835410.6,21126,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558810,2434076.00
09/04/2017 17:00,2,4.742,ACTIVE,215.77,354.07,59.991,1504558803,"201051344001230","219011344069620",29.00,30.30,0,318.91,391.04,139.3,132.5,0.658,825270.1,825270.1,21174,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558811,2434077.00
