ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 17:00,2,4.779,ACTIVE,217.13,356.48,59.965,1504558803,"201051344000582","219011344069620",28.98,30.50,0,316.80,396.75,140.3,133.5,0.645,814115.2,814115.2,21115,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558812,2434078.00
09/04/2017 17:00,2,4.730,ACTIVE,215.77,354.97,59.965,1504558803,"201051344000955","219011344069620",28.94,31.50,0,317.10,391.04,138.6,131.9,0.658,834606.0,834606.0,21136,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558813,2434079.00
09/04/2017 17:00,2,3.158,ACTIVE,213.06,415.09,59.959,1504558803,"274151322000094","219011344069620",38.92,38.80,0,331.53,457.47,124.6,118.4,0.482,894950.6,894950.6,21444,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558814,2434080.00
09/04/2017 17:00,2,4.814,ACTIVE,217.58,357.38,59.970,1504558803,"201051344000579","219011344069620",29.18,29.80,0,319.21,396.15,142.2,135.4,0.663,845240.1,845240.1,21137,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558814,2434081.00
09/04/2017 17:00,2,4.770,ACTIVE,215.77,353.77,59.959,1504558803,"201051344000890","219011344069620",29.12,32.40,0,318.30,392.25,140.8,134.0,0.645,828748.0,828748.0,21137,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558815,2434082.00
09/04/2017 17:00,2,4.760,ACTIVE,216.45,356.48,59.954,1504558803,"201051344000438","219011344069620",29.00,32.20,0,318.91,395.25,139.8,133.0,0.663,830917.3,830917.3,21122,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558816,2434083.00
09/04/2017 17:00,2,4.781,ACTIVE,216.22,350.77,59.970,1504558803,"201051344000417","219011344069620",18.67,31.00,0,318.91,391.34,90.4,85.3,0.424,734344.9,734344.9,21161,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558817,2434084.00
09/04/2017 17:00,2,4.648,ACTIVE,212.83,345.96,59.954,1504558803,"274151322000083","219011344069620",28.88,40.40,0,328.82,379.32,135.9,129.3,0.548,1069525.0,1069525.0,21018,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558818,2434085.00
09/04/2017 17:00,2,4.859,ACTIVE,213.96,359.48,59.954,1504558803,"274151322000076","219011344069620",29.52,41.50,0,329.43,380.82,145.3,138.3,0.561,1142300.8,1142300.8,21009,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558819,2434086.00
09/04/2017 17:00,2,4.787,ACTIVE,216.22,354.97,59.970,1504558803,"201051344000868","219011344069620",29.18,26.30,0,317.70,394.95,141.6,134.7,0.654,825108.1,825108.1,21149,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558820,2434087.00
09/04/2017 17:00,2,4.947,ACTIVE,212.83,358.58,59.938,1504558803,"274151322000095","219011344069620",29.30,42.80,0,328.82,382.03,146.7,139.7,0.557,1131281.5,1131281.5,21042,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558821,2434088.00
09/04/2017 17:00,2,4.836,ACTIVE,217.35,353.77,59.959,1504558803,"201051344000988","219011344069620",19.00,25.50,0,320.71,392.25,93.1,87.9,0.433,706618.7,706618.7,21112,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558822,2434089.00
09/04/2017 17:00,2,4.854,ACTIVE,216.45,355.28,59.970,1504558803,"201051344001025","219011344069620",29.40,31.30,0,320.11,396.45,144.6,137.6,0.654,832197.5,832197.5,21120,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558823,2434090.00
09/04/2017 17:00,2,4.750,ACTIVE,217.35,356.18,59.965,1504558803,"201051344000458","219011344069620",29.52,28.30,0,316.50,397.05,142.1,135.2,0.676,836119.0,836119.0,21114,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558824,2434091.00
09/04/2017 17:00,2,4.758,ACTIVE,217.80,357.98,59.959,1504558803,"201051344000853","219011344069620",29.46,26.50,0,321.01,396.45,141.9,135.0,0.672,837627.1,837627.1,21146,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558825,2434092.00
09/04/2017 17:00,2,4.594,ACTIVE,215.77,355.58,59.965,1504558803,"201051344000685","219011344069620",29.32,30.30,0,315.30,394.05,136.3,129.7,0.667,830716.8,830716.8,21166,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558826,2434093.00
09/04/2017 17:00,2,4.615,ACTIVE,216.45,354.97,59.965,1504558803,"201051344000917","219011344069620",29.36,31.30,0,320.71,396.45,137.2,130.5,0.645,827389.1,827389.1,21160,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558827,2434094.00
09/04/2017 17:00,2,4.605,ACTIVE,215.77,354.37,59.965,1504558803,"201051344001145","219011344069620",29.08,30.30,0,319.51,394.95,135.6,129.0,0.636,835450.4,835450.4,21144,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558827,2434095.00
09/04/2017 17:00,2,4.746,ACTIVE,216.67,356.18,59.965,1504558803,"201051344000651","219011344069620",28.98,30.00,0,317.70,396.45,139.4,132.6,0.641,824500.5,824500.5,21135,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558828,2434096.00
09/04/2017 17:00,2,4.490,ACTIVE,213.06,359.48,59.959,1504558803,"274151322000088","219011344069620",28.45,37.50,0,330.33,378.72,129.2,122.8,0.491,1026598.2,1026598.2,21014,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558829,2434097.00
09/04/2017 17:00,2,3.150,ACTIVE,213.74,428.31,59.959,1504558803,"274151322000068","219011344069620",39.06,40.00,0,331.83,458.37,125.3,119.0,0.482,895966.1,895966.1,21455,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558830,2434098.00
09/04/2017 17:00,2,4.754,ACTIVE,216.45,355.58,60.002,1504558803,"201051344001135","219011344069620",29.32,30.50,0,318.91,395.25,141.2,134.4,0.658,820073.4,820073.4,21093,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558831,2434099.00
09/04/2017 17:00,2,4.789,ACTIVE,216.00,355.28,59.965,1504558803,"201051344000594","219011344069620",29.26,35.40,0,319.21,391.94,141.9,135.0,0.641,839673.1,839673.1,21130,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558832,2434100.00
09/04/2017 17:00,2,4.805,ACTIVE,216.90,355.88,59.965,1504558803,"201051344001203","219011344069620",29.14,31.00,0,319.51,395.55,141.9,135.0,0.667,830249.7,830249.7,21161,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558834,2434101.00
09/04/2017 17:00,2,4.609,ACTIVE,213.06,351.97,59.959,1504558803,"274151322000054","219011344069620",27.87,37.30,0,329.73,378.42,130.1,123.6,0.499,1042029.0,1042029.0,20982,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558835,2434102.00
09/04/2017 17:00,2,4.820,ACTIVE,216.67,355.58,59.965,1504558803,"201051344000867","219011344069620",29.06,29.30,0,319.81,395.25,141.9,135.1,0.650,823814.6,823814.6,21161,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558835,2434103.00
09/04/2017 17:00,2,4.619,ACTIVE,216.90,355.88,59.970,1504558803,"201051344001093","219011344069620",29.44,29.50,0,318.61,394.65,137.8,131.1,0.628,827372.9,827372.9,21166,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558836,2434104.00
09/04/2017 17:00,2,4.766,ACTIVE,216.90,357.38,59.965,1504558803,"201051344000900","219011344069620",29.66,26.30,0,318.61,397.05,143.2,136.3,0.658,845946.1,845946.1,21165,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558837,2434105.00
09/04/2017 17:00,2,4.674,ACTIVE,216.90,357.08,59.991,1504558803,"201051344000648","219011344069620",29.46,27.30,0,318.00,396.45,139.5,132.7,0.658,831941.3,831941.3,21129,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558838,2434106.00
09/04/2017 17:00,2,4.773,ACTIVE,217.35,357.98,59.965,1504558803,"201051344000569","219011344069620",29.58,27.80,0,317.40,397.05,143.0,136.1,0.667,847430.6,847430.6,21099,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558839,2434107.00
09/04/2017 17:00,2,4.854,ACTIVE,217.35,357.68,59.965,1504558803,"201051344000983","219011344069620",29.34,27.80,0,318.61,397.35,144.2,137.2,0.681,838434.9,838434.9,21134,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558840,2434108.00
09/04/2017 17:00,2,4.793,ACTIVE,217.35,356.78,59.959,1504558803,"201051344001158","219011344069620",28.98,27.50,0,319.51,395.85,140.8,133.9,0.658,821969.2,821969.2,21137,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558841,2434109.00
09/04/2017 17:00,2,4.713,ACTIVE,217.35,358.28,59.959,1504558803,"201051344000576","219011344069620",29.56,26.50,0,319.51,396.45,141.0,134.2,0.658,836552.5,836552.5,21152,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558842,2434110.00
09/04/2017 17:00,2,4.590,ACTIVE,213.06,357.08,59.959,1504558803,"274151322000087","219011344069620",28.80,46.00,0,329.43,382.63,133.8,127.2,0.499,1017872.7,1017872.7,21260,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504558843,2434111.00
09/04/2017 17:15,2,4.205,ACTIVE,216.90,354.67,59.954,1504559703,"201051344000645","219011344069620",29.14,28.00,0,339.34,391.64,124.1,117.9,0.566,835493.2,835493.2,21124,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559704,2434112.00
09/04/2017 17:15,2,4.137,ACTIVE,212.83,347.46,59.949,1504559703,"274151322000085","219011344069620",27.85,38.40,0,333.63,375.71,116.5,110.6,0.446,1036383.4,1036383.4,21004,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559705,2434113.00
09/04/2017 17:15,2,4.232,ACTIVE,216.45,355.88,59.959,1504559703,"201051344000633","219011344069620",28.96,30.30,0,338.14,391.94,124.2,117.9,0.592,822738.9,822738.9,21178,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559706,2434114.00
09/04/2017 17:15,2,4.139,ACTIVE,216.90,354.97,59.954,1504559703,"201051344000469","219011344069620",29.72,25.00,0,337.84,392.85,124.7,118.4,0.592,826849.0,826849.0,21136,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559707,2434115.00
09/04/2017 17:15,2,4.193,ACTIVE,215.32,353.77,59.944,1504559703,"201051344000646","219011344069620",29.16,30.30,0,333.63,388.34,123.8,117.6,0.583,820896.7,820896.7,21130,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559708,2434116.00
09/04/2017 17:15,2,4.121,ACTIVE,212.61,342.95,59.949,1504559703,"274151322000052","219011344069620",28.98,42.30,0,333.03,377.22,120.9,114.8,0.477,1080496.0,1080496.0,21003,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559709,2434117.00
09/04/2017 17:15,2,4.355,ACTIVE,216.22,354.37,59.986,1504559703,"201051344000585","219011344069620",29.34,29.50,0,337.84,392.85,129.4,123.0,0.610,835443.8,835443.8,21127,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559710,2434118.00
09/04/2017 17:15,2,4.098,ACTIVE,215.09,352.27,59.954,1504559703,"201051344001230","219011344069620",29.32,30.50,0,333.03,386.23,121.7,115.6,0.575,825301.6,825301.6,21175,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559711,2434119.00
09/04/2017 17:15,2,4.160,ACTIVE,216.45,354.37,59.938,1504559703,"201051344000582","219011344069620",28.90,30.50,0,337.54,392.85,121.8,115.6,0.561,814146.8,814146.8,21116,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559711,2434120.00
09/04/2017 17:15,2,4.055,ACTIVE,215.32,352.57,59.944,1504559703,"201051344000955","219011344069620",29.22,31.50,0,333.63,386.53,119.9,113.8,0.570,834637.2,834637.2,21137,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559712,2434121.00
09/04/2017 17:15,2,2.775,ACTIVE,212.61,429.52,59.949,1504559703,"274151322000094","219011344069620",39.22,38.80,0,399.16,456.27,110.2,104.4,0.429,894979.1,894979.1,21445,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559713,2434122.00
09/04/2017 17:15,2,4.117,ACTIVE,216.90,353.47,59.949,1504559703,"201051344000579","219011344069620",29.26,30.00,0,339.04,392.55,122.0,115.8,0.575,845272.1,845272.1,21138,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559714,2434123.00
09/04/2017 17:15,2,4.070,ACTIVE,215.32,352.57,59.954,1504559703,"201051344000890","219011344069620",29.28,32.40,0,334.54,387.74,120.7,114.5,0.552,828779.7,828779.7,21138,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559715,2434124.00
09/04/2017 17:15,2,4.035,ACTIVE,215.77,353.17,59.944,1504559703,"201051344000438","219011344069620",29.20,32.40,0,338.14,388.04,119.3,113.3,0.566,830948.7,830948.7,21123,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559716,2434125.00
09/04/2017 17:15,2,3.963,ACTIVE,215.32,357.98,59.917,1504559703,"201051344000417","219011344069620",19.20,30.80,0,316.20,391.94,77.1,72.5,0.650,734365.2,734365.2,21162,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559717,2434126.00
09/04/2017 17:15,2,4.096,ACTIVE,212.16,357.38,59.954,1504559703,"274151322000083","219011344069620",28.69,40.40,0,333.03,377.52,119.0,112.9,0.473,1069556.3,1069556.3,21019,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559718,2434127.00
09/04/2017 17:15,2,4.250,ACTIVE,213.29,352.87,59.949,1504559703,"274151322000076","219011344069620",29.36,41.80,0,332.73,379.32,126.3,120.0,0.495,1142334.2,1142334.2,21010,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559719,2434128.00
09/04/2017 17:15,2,4.043,ACTIVE,215.77,352.57,59.986,1504559703,"201051344000868","219011344069620",29.06,26.50,0,337.54,391.34,119.0,112.9,0.544,825139.9,825139.9,21150,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559720,2434129.00
09/04/2017 17:15,2,4.305,ACTIVE,212.38,354.07,59.981,1504559703,"274151322000095","219011344069620",29.22,41.80,0,333.03,379.92,127.4,121.1,0.486,1131315.3,1131315.3,21043,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559721,2434130.00
09/04/2017 17:15,2,4.066,ACTIVE,216.67,351.67,59.938,1504559703,"201051344000988","219011344069620",19.04,25.50,0,319.51,397.05,78.4,73.8,0.358,706639.5,706639.5,21113,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559722,2434131.00
09/04/2017 17:15,2,4.156,ACTIVE,215.77,352.87,59.954,1504559703,"201051344001025","219011344069620",29.00,31.00,0,335.74,391.04,122.1,115.9,0.552,832230.1,832230.1,21121,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559722,2434132.00
09/04/2017 17:15,2,4.068,ACTIVE,216.67,353.47,59.944,1504559703,"201051344000458","219011344069620",29.16,28.50,0,339.04,392.55,120.2,114.0,0.575,836151.1,836151.1,21115,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559723,2434133.00
09/04/2017 17:15,2,4.076,ACTIVE,217.13,354.97,59.981,1504559703,"201051344000853","219011344069620",29.32,27.30,0,338.44,392.55,121.0,114.9,0.575,837659.4,837659.4,21147,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559724,2434134.00
09/04/2017 17:15,2,4.037,ACTIVE,215.32,354.07,59.944,1504559703,"201051344000685","219011344069620",29.00,30.80,0,336.94,388.04,118.7,112.6,0.579,830748.5,830748.5,21167,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559725,2434135.00
09/04/2017 17:15,2,4.043,ACTIVE,216.00,354.37,59.965,1504559703,"201051344000917","219011344069620",29.34,30.80,0,336.94,391.04,120.1,114.0,0.566,827421.1,827421.1,21161,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559726,2434136.00
09/04/2017 17:15,2,4.066,ACTIVE,215.32,353.77,59.949,1504559703,"201051344001145","219011344069620",29.18,30.00,0,336.94,388.64,120.2,114.1,0.557,835482.4,835482.4,21145,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559727,2434137.00
09/04/2017 17:15,2,4.051,ACTIVE,216.22,354.07,59.954,1504559703,"201051344000651","219011344069620",29.30,30.00,0,338.14,392.25,120.1,114.0,0.557,824532.5,824532.5,21136,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559728,2434138.00
09/04/2017 17:15,2,3.889,ACTIVE,212.38,356.18,59.954,1504559703,"274151322000088","219011344069620",28.53,37.30,0,332.43,376.62,112.3,106.5,0.429,1026628.0,1026628.0,21015,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559729,2434139.00
09/04/2017 17:15,2,2.711,ACTIVE,213.29,418.09,59.949,1504559703,"274151322000068","219011344069620",38.86,40.80,0,397.05,454.16,106.9,101.2,0.420,895994.6,895994.6,21456,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559730,2434140.00
09/04/2017 17:15,2,4.002,ACTIVE,215.54,352.57,59.949,1504559703,"201051344001135","219011344069620",29.04,30.30,0,336.04,388.04,117.8,111.7,0.544,820105.1,820105.1,21094,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559731,2434141.00
09/04/2017 17:15,2,3.955,ACTIVE,215.09,351.97,59.917,1504559703,"201051344000594","219011344069620",29.18,36.50,0,333.33,387.14,116.9,110.9,0.530,839704.9,839704.9,21131,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559732,2434142.00
09/04/2017 17:15,2,3.932,ACTIVE,216.00,352.57,59.949,1504559703,"201051344001203","219011344069620",29.20,31.00,0,337.84,391.34,116.3,110.3,0.548,830281.5,830281.5,21162,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559733,2434143.00
09/04/2017 17:15,2,3.844,ACTIVE,212.61,348.66,59.986,1504559703,"274151322000054","219011344069620",27.81,37.30,0,332.13,376.62,108.1,102.4,0.411,1042058.7,1042058.7,20983,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559734,2434144.00
09/04/2017 17:15,2,3.879,ACTIVE,215.77,351.67,59.949,1504559703,"201051344000867","219011344069620",29.10,28.80,0,337.84,390.44,114.3,108.4,0.521,823846.3,823846.3,21162,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559735,2434145.00
09/04/2017 17:15,2,3.744,ACTIVE,215.77,352.27,59.949,1504559703,"201051344001093","219011344069620",29.16,30.00,0,337.84,390.44,110.5,104.7,0.504,827403.7,827403.7,21167,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559735,2434146.00
09/04/2017 17:15,2,3.816,ACTIVE,216.00,353.47,59.954,1504559703,"201051344000900","219011344069620",29.70,27.30,0,337.84,393.15,114.9,109.0,0.535,845978.2,845978.2,21166,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559736,2434147.00
09/04/2017 17:15,2,3.787,ACTIVE,216.22,352.57,59.954,1504559703,"201051344000648","219011344069620",29.16,27.80,0,338.74,392.25,111.9,106.1,0.526,831972.4,831972.4,21130,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559737,2434148.00
09/04/2017 17:15,2,3.906,ACTIVE,216.22,352.87,59.959,1504559703,"201051344000569","219011344069620",28.98,28.30,0,338.44,392.55,114.7,108.8,0.539,847462.6,847462.6,21100,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559738,2434149.00
09/04/2017 17:15,2,3.912,ACTIVE,216.45,353.17,59.949,1504559703,"201051344000983","219011344069620",29.46,27.50,0,338.14,392.85,116.8,110.8,0.557,838467.1,838467.1,21135,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559739,2434150.00
09/04/2017 17:15,2,3.873,ACTIVE,216.45,352.27,59.954,1504559703,"201051344001158","219011344069620",29.12,28.00,0,338.14,392.25,114.1,108.2,0.535,822000.7,822000.7,21138,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559740,2434151.00
09/04/2017 17:15,2,3.881,ACTIVE,216.45,354.37,59.954,1504559703,"201051344000576","219011344069620",29.36,26.80,0,338.74,391.94,115.5,109.5,0.535,836584.0,836584.0,21153,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559741,2434152.00
09/04/2017 17:15,2,3.910,ACTIVE,212.38,354.97,59.954,1504559703,"274151322000087","219011344069620",28.41,45.50,0,332.13,376.01,112.5,106.6,0.420,1017903.2,1017903.2,21261,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504559742,2434153.00
09/04/2017 17:30,2,1.727,ACTIVE,213.96,351.67,59.965,1504560603,"201051344000645","219011344069620",28.59,26.00,0,317.40,391.94,50.0,46.4,0.407,835513.4,835513.4,21125,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560604,2434154.00
09/04/2017 17:30,2,1.812,ACTIVE,211.70,354.37,59.959,1504560603,"274151322000085","219011344069620",27.73,34.50,0,328.82,379.62,51.0,47.3,0.349,1036402.8,1036402.8,21005,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560605,2434155.00
09/04/2017 17:30,2,1.730,ACTIVE,213.96,352.87,59.959,1504560603,"201051344000633","219011344069620",28.98,28.00,0,317.10,393.15,50.9,47.2,0.429,822759.3,822759.3,21179,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560606,2434156.00
09/04/2017 17:30,2,1.732,ACTIVE,213.96,351.97,60.023,1504560603,"201051344000469","219011344069620",29.16,23.50,0,315.30,392.25,51.2,47.5,0.424,826869.5,826869.5,21137,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560607,2434157.00
09/04/2017 17:30,2,1.764,ACTIVE,213.29,352.27,59.965,1504560603,"201051344000646","219011344069620",28.49,28.50,0,316.80,390.74,50.9,47.2,0.429,820917.0,820917.0,21131,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560608,2434158.00
09/04/2017 17:30,2,1.834,ACTIVE,211.48,346.86,59.949,1504560603,"274151322000052","219011344069620",28.65,38.40,0,327.92,378.72,53.2,49.4,0.376,1080516.1,1080516.1,21004,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560609,2434159.00
09/04/2017 17:30,2,1.795,ACTIVE,213.96,352.87,59.996,1504560603,"201051344000585","219011344069620",29.22,27.50,0,318.91,391.04,53.2,49.4,0.433,835465.1,835465.1,21128,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560609,2434160.00
09/04/2017 17:30,2,1.703,ACTIVE,213.29,350.47,59.954,1504560603,"201051344001230","219011344069620",28.94,28.00,0,318.91,389.54,50.0,46.3,0.415,825321.6,825321.6,21176,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560610,2434161.00
09/04/2017 17:30,2,1.713,ACTIVE,214.19,352.87,60.023,1504560603,"201051344000582","219011344069620",28.77,28.50,0,317.10,392.55,49.9,46.3,0.415,814166.9,814166.9,21117,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560611,2434162.00
09/04/2017 17:30,2,1.732,ACTIVE,213.29,351.07,59.912,1504560603,"201051344000955","219011344069620",28.88,29.30,0,317.40,390.74,50.7,47.0,0.424,834657.1,834657.1,21138,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560612,2434163.00
09/04/2017 17:30,2,1.236,ACTIVE,211.70,406.67,59.965,1504560603,"274151322000094","219011344069620",37.95,35.60,0,333.03,458.67,47.3,43.8,0.327,894997.4,894997.4,21446,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560613,2434164.00
09/04/2017 17:30,2,1.762,ACTIVE,213.74,352.27,59.912,1504560603,"201051344000579","219011344069620",28.94,28.30,0,318.91,392.55,51.6,47.9,0.420,845292.6,845292.6,21139,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560615,2434165.00
09/04/2017 17:30,2,1.754,ACTIVE,213.29,351.07,59.938,1504560603,"201051344000890","219011344069620",28.78,30.30,0,318.61,391.04,51.1,47.4,0.411,828799.9,828799.9,21139,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560616,2434166.00
09/04/2017 17:30,2,1.711,ACTIVE,213.74,352.57,59.959,1504560603,"201051344000438","219011344069620",29.06,30.00,0,317.40,392.85,50.4,46.7,0.424,830968.7,830968.7,21124,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560616,2434167.00
09/04/2017 17:30,2,1.740,ACTIVE,213.74,347.76,59.965,1504560603,"201051344000417","219011344069620",18.69,28.80,0,318.30,391.64,33.0,29.9,0.270,734378.0,734378.0,21163,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560618,2434168.00
09/04/2017 17:30,2,1.826,ACTIVE,211.70,343.85,59.954,1504560603,"274151322000083","219011344069620",28.41,36.50,0,327.92,377.52,52.5,48.8,0.384,1069576.5,1069576.5,21020,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560619,2434169.00
09/04/2017 17:30,2,1.912,ACTIVE,212.16,349.56,59.954,1504560603,"274151322000076","219011344069620",29.16,37.00,0,328.82,379.02,56.4,52.5,0.389,1142355.8,1142355.8,21011,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560619,2434170.00
09/04/2017 17:30,2,1.711,ACTIVE,213.29,350.77,59.970,1504560603,"201051344000868","219011344069620",29.16,24.80,0,317.10,390.74,50.6,46.9,0.407,825160.1,825160.1,21151,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560620,2434171.00
09/04/2017 17:30,2,1.912,ACTIVE,211.48,350.17,59.970,1504560603,"274151322000095","219011344069620",28.90,37.30,0,327.62,380.52,56.0,52.1,0.376,1131337.0,1131337.0,21044,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560621,2434172.00
09/04/2017 17:30,2,1.738,ACTIVE,213.51,348.66,59.959,1504560603,"201051344000988","219011344069620",18.79,24.00,0,318.30,397.05,33.1,30.0,0.265,706652.5,706652.5,21114,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560622,2434173.00
09/04/2017 17:30,2,1.762,ACTIVE,213.74,351.67,59.965,1504560603,"201051344001025","219011344069620",28.92,28.80,0,318.61,392.25,51.6,47.9,0.415,832250.8,832250.8,21122,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560623,2434174.00
09/04/2017 17:30,2,1.701,ACTIVE,213.74,351.07,59.970,1504560603,"201051344000458","219011344069620",29.02,26.50,0,315.90,393.45,50.0,46.4,0.420,836171.3,836171.3,21116,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560624,2434175.00
09/04/2017 17:30,2,1.699,ACTIVE,214.19,353.47,59.991,1504560603,"201051344000853","219011344069620",29.28,25.30,0,320.11,396.75,50.4,46.7,0.420,837679.7,837679.7,21148,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560625,2434176.00
09/04/2017 17:30,2,1.701,ACTIVE,213.51,352.87,59.954,1504560603,"201051344000685","219011344069620",28.65,28.80,0,315.60,393.15,49.4,45.7,0.433,830768.4,830768.4,21168,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560626,2434177.00
09/04/2017 17:30,2,1.709,ACTIVE,213.74,352.27,60.018,1504560603,"201051344000917","219011344069620",28.65,28.80,0,318.61,391.94,49.6,45.9,0.411,827441.2,827441.2,21162,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560627,2434178.00
09/04/2017 17:30,2,1.678,ACTIVE,213.74,351.37,59.975,1504560603,"201051344001145","219011344069620",29.12,27.80,0,318.61,391.94,49.6,45.9,0.402,835502.5,835502.5,21146,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560628,2434179.00
09/04/2017 17:30,2,1.719,ACTIVE,213.96,352.57,59.986,1504560603,"201051344000651","219011344069620",28.65,28.30,0,318.30,392.25,49.9,46.3,0.407,824552.6,824552.6,21137,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560629,2434180.00
09/04/2017 17:30,2,1.738,ACTIVE,211.03,345.06,59.954,1504560603,"274151322000088","219011344069620",28.27,34.00,0,328.22,378.42,49.8,46.1,0.340,1026647.0,1026647.0,21016,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560629,2434181.00
09/04/2017 17:30,2,1.170,ACTIVE,212.16,424.11,59.959,1504560603,"274151322000068","219011344069620",39.56,37.30,0,334.54,461.38,47.0,43.5,0.323,896012.7,896012.7,21457,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560630,2434182.00
09/04/2017 17:30,2,1.727,ACTIVE,213.51,351.37,59.933,1504560603,"201051344001135","219011344069620",28.88,28.30,0,318.30,390.74,50.5,46.8,0.411,820125.1,820125.1,21095,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560631,2434183.00
09/04/2017 17:30,2,1.707,ACTIVE,213.06,350.47,59.965,1504560603,"201051344000594","219011344069620",28.88,33.80,0,317.70,389.54,50.0,46.3,0.398,839724.9,839724.9,21132,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560632,2434184.00
09/04/2017 17:30,2,1.721,ACTIVE,213.96,351.37,59.959,1504560603,"201051344001203","219011344069620",28.73,28.80,0,317.70,392.25,50.1,46.4,0.411,830301.5,830301.5,21163,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560633,2434185.00
09/04/2017 17:30,2,1.770,ACTIVE,211.70,348.36,59.959,1504560603,"274151322000054","219011344069620",27.69,33.80,0,327.62,378.72,49.7,46.0,0.340,1042077.6,1042077.6,20984,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560634,2434186.00
09/04/2017 17:30,2,1.705,ACTIVE,213.51,350.17,59.959,1504560603,"201051344000867","219011344069620",28.86,27.00,0,318.61,390.74,49.9,46.2,0.407,823866.2,823866.2,21163,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560635,2434187.00
09/04/2017 17:30,2,1.645,ACTIVE,213.74,352.57,59.975,1504560603,"201051344001093","219011344069620",29.10,27.50,0,316.80,391.34,48.5,44.9,0.380,827423.0,827423.0,21168,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560636,2434188.00
09/04/2017 17:30,2,1.686,ACTIVE,213.51,351.97,59.986,1504560603,"201051344000900","219011344069620",28.69,24.80,0,317.40,394.95,49.0,45.4,0.398,845998.2,845998.2,21167,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560637,2434189.00
09/04/2017 17:30,2,1.639,ACTIVE,213.74,350.77,59.970,1504560603,"201051344000648","219011344069620",29.00,25.50,0,316.20,392.85,48.2,44.6,0.407,831991.9,831991.9,21131,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560638,2434190.00
09/04/2017 17:30,2,1.689,ACTIVE,213.74,351.97,59.996,1504560603,"201051344000569","219011344069620",28.86,25.80,0,318.00,392.85,49.4,45.8,0.411,847482.6,847482.6,21101,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560638,2434191.00
09/04/2017 17:30,2,1.695,ACTIVE,213.74,351.67,59.954,1504560603,"201051344000983","219011344069620",29.06,25.50,0,316.80,391.94,49.9,46.3,0.411,838487.3,838487.3,21136,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560639,2434192.00
09/04/2017 17:30,2,1.676,ACTIVE,213.74,350.47,59.975,1504560603,"201051344001158","219011344069620",28.77,26.00,0,317.10,392.55,48.9,45.2,0.407,822020.3,822020.3,21139,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560640,2434193.00
09/04/2017 17:30,2,1.635,ACTIVE,213.96,352.27,59.981,1504560603,"201051344000576","219011344069620",29.10,25.00,0,317.70,396.15,48.2,44.6,0.402,836603.5,836603.5,21154,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560641,2434194.00
09/04/2017 17:30,2,1.730,ACTIVE,211.93,352.87,59.970,1504560603,"274151322000087","219011344069620",28.43,41.30,0,328.22,379.02,49.8,46.2,0.336,1017922.6,1017922.6,21262,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504560642,2434195.00
09/04/2017 17:45,2,1.004,ACTIVE,213.74,345.36,59.965,1504561504,"201051344000645","219011344069620",28.47,23.80,0,334.54,373.31,29.0,26.0,0.225,835523.0,835523.0,21126,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561505,2434196.00
09/04/2017 17:45,2,0.965,ACTIVE,211.70,341.45,59.959,1504561504,"274151322000085","219011344069620",27.77,30.80,0,333.33,363.39,27.2,24.3,0.177,1036412.0,1036412.0,21006,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561506,2434197.00
09/04/2017 17:45,2,1.004,ACTIVE,213.74,346.56,59.965,1504561504,"201051344000633","219011344069620",28.96,25.80,0,333.63,375.41,29.5,26.5,0.234,822769.0,822769.0,21180,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561506,2434198.00
09/04/2017 17:45,2,1.014,ACTIVE,213.51,345.36,59.965,1504561504,"201051344000469","219011344069620",28.73,21.80,0,333.93,373.91,29.5,26.6,0.239,826879.2,826879.2,21138,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561507,2434199.00
09/04/2017 17:45,2,1.018,ACTIVE,213.06,345.66,59.970,1504561504,"201051344000646","219011344069620",28.67,26.00,0,332.73,373.61,29.6,26.6,0.230,820926.7,820926.7,21132,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561508,2434200.00
09/04/2017 17:45,2,0.979,ACTIVE,211.25,345.06,59.991,1504561504,"274151322000052","219011344069620",28.43,33.80,0,332.73,363.99,28.2,25.3,0.194,1080525.8,1080525.8,21005,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561509,2434201.00
09/04/2017 17:45,2,1.059,ACTIVE,213.51,345.96,59.970,1504561504,"201051344000585","219011344069620",29.02,25.30,0,333.03,374.21,31.1,28.1,0.234,835475.2,835475.2,21129,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561510,2434202.00
09/04/2017 17:45,2,0.979,ACTIVE,213.06,344.45,59.970,1504561504,"201051344001230","219011344069620",28.71,25.50,0,332.43,372.11,28.5,25.6,0.217,825331.0,825331.0,21177,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561511,2434203.00
09/04/2017 17:45,2,0.967,ACTIVE,213.74,345.96,59.933,1504561504,"201051344000582","219011344069620",29.16,25.80,0,333.33,374.21,28.6,25.7,0.221,814176.4,814176.4,21118,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561512,2434204.00
09/04/2017 17:45,2,0.990,ACTIVE,212.83,345.06,60.002,1504561504,"201051344000955","219011344069620",29.32,26.30,0,333.03,372.71,29.4,26.5,0.234,834666.8,834666.8,21139,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561513,2434205.00
09/04/2017 17:45,2,0.635,ACTIVE,212.16,403.37,59.975,1504561504,"274151322000094","219011344069620",37.91,32.40,0,331.83,442.14,24.4,21.7,0.159,895006.0,895006.0,21447,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561514,2434206.00
09/04/2017 17:45,2,1.029,ACTIVE,213.29,344.45,59.965,1504561504,"201051344000579","219011344069620",28.92,25.80,0,334.84,374.21,30.2,27.2,0.230,845302.5,845302.5,21140,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561515,2434207.00
09/04/2017 17:45,2,1.021,ACTIVE,213.29,344.45,59.970,1504561504,"201051344000890","219011344069620",28.61,27.30,0,333.03,374.81,29.6,26.7,0.221,828809.7,828809.7,21140,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561516,2434208.00
09/04/2017 17:45,2,0.977,ACTIVE,213.51,345.66,59.959,1504561504,"201051344000438","219011344069620",29.24,26.80,0,333.63,374.81,29.0,26.0,0.230,830978.3,830978.3,21125,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561517,2434209.00
09/04/2017 17:45,2,1.010,ACTIVE,213.51,342.95,59.991,1504561504,"201051344000417","219011344069620",18.73,26.80,0,333.33,362.19,19.2,16.6,0.146,734384.1,734384.1,21164,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561518,2434210.00
09/04/2017 17:45,2,0.941,ACTIVE,211.70,338.14,59.954,1504561504,"274151322000083","219011344069620",28.55,32.40,0,332.43,363.99,27.3,24.4,0.177,1069586.0,1069586.0,21021,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561519,2434211.00
09/04/2017 17:45,2,0.992,ACTIVE,212.38,343.25,59.954,1504561504,"274151322000076","219011344069620",29.14,32.80,0,333.93,366.70,29.4,26.4,0.212,1142366.1,1142366.1,21012,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561519,2434212.00
09/04/2017 17:45,2,0.986,ACTIVE,213.29,344.45,59.965,1504561504,"201051344000868","219011344069620",28.98,22.80,0,333.63,372.71,29.0,26.0,0.221,825169.8,825169.8,21152,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561520,2434213.00
09/04/2017 17:45,2,0.994,ACTIVE,211.70,340.55,59.959,1504561504,"274151322000095","219011344069620",28.63,32.60,0,332.43,365.19,28.8,25.9,0.194,1131347.2,1131347.2,21045,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561521,2434214.00
09/04/2017 17:45,2,0.986,ACTIVE,213.29,344.15,59.938,1504561504,"201051344000988","219011344069620",18.67,22.80,0,333.33,364.89,18.6,16.1,0.150,706658.6,706658.6,21115,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561522,2434215.00
09/04/2017 17:45,2,1.006,ACTIVE,213.29,344.45,59.970,1504561504,"201051344001025","219011344069620",28.90,25.80,0,334.24,373.91,29.5,26.5,0.225,832260.6,832260.6,21123,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561523,2434216.00
09/04/2017 17:45,2,0.986,ACTIVE,213.29,344.76,59.996,1504561504,"201051344000458","219011344069620",28.84,24.30,0,334.24,374.21,28.8,25.9,0.234,836180.9,836180.9,21117,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561524,2434217.00
09/04/2017 17:45,2,0.979,ACTIVE,213.96,345.96,59.970,1504561504,"201051344000853","219011344069620",28.94,23.30,0,335.44,374.51,28.7,25.8,0.225,837689.3,837689.3,21149,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561525,2434218.00
09/04/2017 17:45,2,0.963,ACTIVE,213.51,346.26,59.970,1504561504,"201051344000685","219011344069620",28.37,25.80,0,333.33,373.91,27.7,24.8,0.230,830777.8,830777.8,21169,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561526,2434219.00
