ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 17:45,2,0.949,ACTIVE,213.51,345.66,60.002,1504561504,"201051344000917","219011344069620",29.04,25.80,0,333.93,372.71,28.0,25.1,0.217,827450.6,827450.6,21163,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561527,2434220.00
09/04/2017 17:45,2,0.965,ACTIVE,213.51,345.06,59.975,1504561504,"201051344001145","219011344069620",28.71,25.00,0,334.84,373.91,28.1,25.2,0.212,835512.0,835512.0,21147,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561528,2434221.00
09/04/2017 17:45,2,0.969,ACTIVE,213.74,346.26,59.970,1504561504,"201051344000651","219011344069620",28.78,25.30,0,336.04,374.21,28.3,25.4,0.221,824562.1,824562.1,21138,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561528,2434222.00
09/04/2017 17:45,2,0.906,ACTIVE,211.48,342.65,59.954,1504561504,"274151322000088","219011344069620",27.81,30.80,0,332.13,362.79,25.6,22.7,0.168,1026656.1,1026656.1,21017,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561529,2434223.00
09/04/2017 17:45,2,0.637,ACTIVE,212.61,405.77,59.965,1504561504,"274151322000068","219011344069620",37.85,33.50,0,332.13,446.65,24.4,21.7,0.150,896021.4,896021.4,21458,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561530,2434224.00
09/04/2017 17:45,2,1.014,ACTIVE,213.06,343.55,59.970,1504561504,"201051344001135","219011344069620",28.41,25.30,0,334.24,373.01,29.2,26.2,0.221,820134.8,820134.8,21096,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561531,2434225.00
09/04/2017 17:45,2,0.973,ACTIVE,213.06,344.45,59.970,1504561504,"201051344000594","219011344069620",28.84,30.00,0,331.83,372.11,28.4,25.5,0.221,839734.4,839734.4,21133,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561532,2434226.00
09/04/2017 17:45,2,0.986,ACTIVE,213.74,344.76,59.970,1504561504,"201051344001203","219011344069620",28.43,26.30,0,335.14,374.51,28.4,25.5,0.221,830311.1,830311.1,21164,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561533,2434227.00
09/04/2017 17:45,2,0.920,ACTIVE,211.93,342.95,59.981,1504561504,"274151322000054","219011344069620",27.69,30.30,0,332.43,363.39,25.8,23.0,0.172,1042086.8,1042086.8,20985,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561534,2434228.00
09/04/2017 17:45,2,0.971,ACTIVE,213.51,343.55,59.986,1504561504,"201051344000867","219011344069620",29.00,24.80,0,333.63,373.01,28.5,25.6,0.208,823875.8,823875.8,21164,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561535,2434229.00
09/04/2017 17:45,2,0.939,ACTIVE,213.51,345.36,59.975,1504561504,"201051344001093","219011344069620",28.80,25.00,0,334.54,372.71,27.5,24.6,0.203,827432.3,827432.3,21169,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561536,2434230.00
09/04/2017 17:45,2,0.938,ACTIVE,213.29,344.15,59.975,1504561504,"201051344000900","219011344069620",29.04,22.80,0,333.33,373.01,27.6,24.7,0.208,846007.6,846007.6,21168,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561537,2434231.00
09/04/2017 17:45,2,0.945,ACTIVE,213.51,344.76,59.981,1504561504,"201051344000648","219011344069620",28.90,23.50,0,334.84,372.11,27.8,24.9,0.217,832001.3,832001.3,21132,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561538,2434232.00
09/04/2017 17:45,2,0.945,ACTIVE,213.51,344.76,59.975,1504561504,"201051344000569","219011344069620",29.44,23.50,0,333.63,373.61,28.2,25.3,0.221,847492.1,847492.1,21102,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561539,2434233.00
09/04/2017 17:45,2,0.980,ACTIVE,213.51,344.45,59.975,1504561504,"201051344000983","219011344069620",29.00,23.50,0,334.24,372.71,28.8,25.8,0.225,838497.0,838497.0,21137,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561540,2434234.00
09/04/2017 17:45,2,0.953,ACTIVE,213.29,344.45,59.981,1504561504,"201051344001158","219011344069620",28.61,24.00,0,334.54,372.41,27.6,24.8,0.221,822029.7,822029.7,21140,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561541,2434235.00
09/04/2017 17:45,2,0.932,ACTIVE,213.74,345.66,59.986,1504561504,"201051344000576","219011344069620",28.92,23.00,0,334.54,372.71,27.4,24.5,0.217,836612.8,836612.8,21155,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561542,2434236.00
09/04/2017 17:45,2,0.920,ACTIVE,211.93,343.85,59.981,1504561504,"274151322000087","219011344069620",27.77,36.00,0,332.43,362.49,25.9,23.0,0.164,1017931.8,1017931.8,21263,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504561543,2434237.00
09/04/2017 18:00,2,2.414,ACTIVE,215.32,359.78,59.944,1504562404,"201051344000645","219011344069620",29.18,24.00,0,318.00,395.25,71.4,67.0,0.583,835540.2,835540.2,21127,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562405,2434238.00
09/04/2017 18:00,2,2.459,ACTIVE,212.16,365.19,59.986,1504562404,"274151322000085","219011344069620",28.45,31.00,0,328.82,378.72,70.9,66.5,0.495,1036429.3,1036429.3,21007,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562406,2434239.00
09/04/2017 18:00,2,2.438,ACTIVE,214.87,360.38,59.986,1504562404,"201051344000633","219011344069620",29.54,25.50,0,317.40,395.25,73.0,68.5,0.623,822786.5,822786.5,21181,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562407,2434240.00
09/04/2017 18:00,2,2.449,ACTIVE,215.09,360.69,59.996,1504562404,"201051344000469","219011344069620",29.52,22.00,0,316.80,395.85,73.3,68.8,0.614,826896.7,826896.7,21139,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562408,2434241.00
09/04/2017 18:00,2,2.500,ACTIVE,213.96,359.78,59.970,1504562404,"201051344000646","219011344069620",29.12,25.80,0,318.61,391.34,73.8,69.3,0.623,820944.2,820944.2,21133,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562409,2434242.00
09/04/2017 18:00,2,2.539,ACTIVE,212.61,364.29,60.007,1504562404,"274151322000052","219011344069620",29.30,34.50,0,327.02,378.12,75.3,70.8,0.517,1080543.8,1080543.8,21006,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562410,2434243.00
09/04/2017 18:00,2,2.727,ACTIVE,214.87,354.37,59.938,1504562404,"201051344000585","219011344069620",29.16,25.80,0,319.51,395.85,80.6,75.9,0.376,835493.8,835493.8,21130,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562410,2434244.00
09/04/2017 18:00,2,2.514,ACTIVE,214.19,359.18,60.007,1504562404,"201051344001230","219011344069620",29.24,25.30,0,318.00,389.54,74.4,69.9,0.619,825348.3,825348.3,21178,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562411,2434245.00
09/04/2017 18:00,2,2.549,ACTIVE,215.09,361.29,60.018,1504562404,"201051344000582","219011344069620",29.52,26.00,0,315.90,395.85,76.2,71.6,0.636,814193.8,814193.8,21119,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562412,2434246.00
09/04/2017 18:00,2,2.508,ACTIVE,214.19,359.78,59.949,1504562404,"201051344000955","219011344069620",29.50,26.30,0,316.80,389.84,75.0,70.4,0.636,834684.1,834684.1,21140,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562413,2434247.00
09/04/2017 18:00,2,1.836,ACTIVE,212.16,417.19,60.002,1504562404,"274151322000094","219011344069620",38.76,32.40,0,332.43,466.49,72.1,67.6,0.495,895022.3,895022.3,21448,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562414,2434248.00
09/04/2017 18:00,2,2.656,ACTIVE,215.32,362.19,59.996,1504562404,"201051344000579","219011344069620",29.36,26.00,0,317.70,396.15,79.0,74.4,0.654,845320.4,845320.4,21141,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562415,2434249.00
09/04/2017 18:00,2,2.629,ACTIVE,214.41,361.29,60.028,1504562404,"201051344000890","219011344069620",29.48,27.30,0,319.21,391.64,78.5,73.8,0.645,828827.4,828827.4,21141,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562416,2434250.00
09/04/2017 18:00,2,2.607,ACTIVE,214.64,361.59,60.018,1504562404,"201051344000438","219011344069620",29.40,26.80,0,318.61,391.94,77.8,73.1,0.654,830995.8,830995.8,21126,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562417,2434251.00
09/04/2017 18:00,2,2.609,ACTIVE,214.64,354.37,60.034,1504562404,"201051344000417","219011344069620",19.30,26.00,0,333.33,388.64,51.0,47.3,0.424,734395.4,734395.4,21165,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562418,2434252.00
09/04/2017 18:00,2,2.809,ACTIVE,212.16,345.96,59.991,1504562404,"274151322000083","219011344069620",29.08,32.80,0,328.22,378.72,82.7,77.9,0.331,1069604.4,1069604.4,21022,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562419,2434253.00
09/04/2017 18:00,2,2.908,ACTIVE,213.29,354.97,60.002,1504562404,"274151322000076","219011344069620",29.88,33.80,0,329.13,378.72,87.9,82.9,0.340,1142385.8,1142385.8,21013,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562420,2434254.00
09/04/2017 18:00,2,2.635,ACTIVE,214.64,360.08,60.002,1504562404,"201051344000868","219011344069620",29.52,23.00,0,317.40,391.04,78.8,74.1,0.641,825187.3,825187.3,21153,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562420,2434255.00
09/04/2017 18:00,2,3.000,ACTIVE,212.38,352.87,60.007,1504562404,"274151322000095","219011344069620",29.66,33.50,0,328.82,378.12,90.1,85.0,0.340,1131367.2,1131367.2,21046,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562421,2434256.00
09/04/2017 18:00,2,2.682,ACTIVE,215.32,355.88,59.996,1504562404,"201051344000988","219011344069620",19.24,22.50,0,332.13,391.64,52.4,48.6,0.442,706670.1,706670.1,21116,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562422,2434257.00
09/04/2017 18:00,2,2.760,ACTIVE,214.87,349.56,60.007,1504562404,"201051344001025","219011344069620",29.62,25.80,0,318.91,392.25,82.9,78.1,0.376,832278.9,832278.9,21124,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562423,2434258.00
09/04/2017 18:00,2,2.723,ACTIVE,215.32,349.56,60.023,1504562404,"201051344000458","219011344069620",29.40,24.80,0,318.00,396.75,81.1,76.3,0.389,836198.7,836198.7,21118,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562424,2434259.00
09/04/2017 18:00,2,2.721,ACTIVE,216.00,351.37,59.970,1504562404,"201051344000853","219011344069620",29.50,23.30,0,320.41,398.86,81.3,76.5,0.384,837707.2,837707.2,21150,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562425,2434260.00
09/04/2017 18:00,2,2.686,ACTIVE,214.64,350.47,60.012,1504562404,"201051344000685","219011344069620",29.50,25.80,0,316.50,393.75,80.3,75.6,0.389,830795.5,830795.5,21170,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562426,2434261.00
09/04/2017 18:00,2,2.756,ACTIVE,215.09,349.86,60.002,1504562404,"201051344000917","219011344069620",29.38,26.30,0,319.21,395.85,82.0,77.3,0.384,827468.6,827468.6,21164,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562427,2434262.00
09/04/2017 18:00,2,2.748,ACTIVE,214.64,349.26,60.012,1504562404,"201051344001145","219011344069620",29.56,25.30,0,318.30,392.85,82.2,77.4,0.376,835530.0,835530.0,21148,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562428,2434263.00
09/04/2017 18:00,2,2.740,ACTIVE,215.09,349.56,59.991,1504562404,"201051344000651","219011344069620",29.52,25.30,0,317.40,397.96,82.0,77.2,0.380,824580.1,824580.1,21139,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562429,2434264.00
09/04/2017 18:00,2,2.701,ACTIVE,212.38,364.89,59.981,1504562404,"274151322000088","219011344069620",28.92,30.80,0,328.52,379.32,79.2,74.5,0.548,1026673.6,1026673.6,21018,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562430,2434265.00
09/04/2017 18:00,2,1.932,ACTIVE,213.29,424.71,59.996,1504562404,"274151322000068","219011344069620",39.06,33.80,0,333.03,462.28,76.6,72.0,0.530,896038.1,896038.1,21459,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562431,2434266.00
09/04/2017 18:00,2,2.725,ACTIVE,214.64,348.06,59.949,1504562404,"201051344001135","219011344069620",29.60,25.50,0,319.21,391.64,81.7,77.0,0.376,820152.8,820152.8,21097,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562432,2434267.00
09/04/2017 18:00,2,2.762,ACTIVE,214.64,348.36,59.996,1504562404,"201051344000594","219011344069620",29.32,29.80,0,317.10,389.84,82.1,77.3,0.380,839752.4,839752.4,21134,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562432,2434268.00
09/04/2017 18:00,2,2.723,ACTIVE,215.09,349.26,60.007,1504562404,"201051344001203","219011344069620",29.70,26.80,0,318.61,396.45,82.0,77.2,0.380,830329.0,830329.0,21165,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562433,2434269.00
09/04/2017 18:00,2,2.814,ACTIVE,212.38,341.45,60.002,1504562404,"274151322000054","219011344069620",28.47,30.50,0,327.32,379.62,81.2,76.4,0.314,1042104.5,1042104.5,20986,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562434,2434270.00
09/04/2017 18:00,2,2.744,ACTIVE,215.09,348.66,59.991,1504562404,"201051344000867","219011344069620",29.60,25.50,0,318.30,390.74,82.4,77.6,0.376,823893.7,823893.7,21165,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562435,2434271.00
09/04/2017 18:00,2,2.623,ACTIVE,215.09,359.78,60.002,1504562404,"201051344001093","219011344069620",29.68,25.30,0,319.51,393.45,78.9,74.2,0.650,827449.6,827449.6,21170,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562436,2434272.00
09/04/2017 18:00,2,2.773,ACTIVE,215.32,349.26,60.002,1504562404,"201051344000900","219011344069620",29.52,23.30,0,316.50,395.85,82.9,78.1,0.384,846025.5,846025.5,21169,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562437,2434273.00
09/04/2017 18:00,2,2.729,ACTIVE,215.32,348.96,60.002,1504562404,"201051344000648","219011344069620",29.36,23.80,0,316.80,394.35,81.1,76.3,0.380,832018.8,832018.8,21133,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562438,2434274.00
09/04/2017 18:00,2,2.812,ACTIVE,215.54,350.17,60.002,1504562404,"201051344000569","219011344069620",29.24,24.30,0,319.21,395.25,83.3,78.4,0.384,847510.1,847510.1,21103,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562439,2434275.00
09/04/2017 18:00,2,2.822,ACTIVE,215.77,349.86,60.002,1504562404,"201051344000983","219011344069620",29.76,24.00,0,317.40,395.85,85.1,80.2,0.402,838515.3,838515.3,21138,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562440,2434276.00
09/04/2017 18:00,2,2.758,ACTIVE,215.54,348.96,60.002,1504562404,"201051344001158","219011344069620",29.46,24.30,0,318.91,395.25,82.3,77.6,0.384,822047.6,822047.6,21141,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562440,2434277.00
09/04/2017 18:00,2,2.713,ACTIVE,216.00,350.77,60.002,1504562404,"201051344000576","219011344069620",29.64,23.30,0,317.40,396.75,81.5,76.7,0.376,836630.5,836630.5,21156,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562441,2434278.00
09/04/2017 18:00,2,2.891,ACTIVE,212.38,344.45,59.996,1504562404,"274151322000087","219011344069620",28.88,36.50,0,328.52,377.82,84.5,79.7,0.314,1017950.1,1017950.1,21264,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504562442,2434279.00
09/04/2017 18:15,2,0.633,ACTIVE,213.51,342.05,59.986,1504563304,"201051344000645","219011344069620",28.07,23.30,0,319.21,394.95,18.0,15.5,0.128,835549.8,835549.8,21128,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563305,2434280.00
09/04/2017 18:15,2,0.646,ACTIVE,211.93,338.74,59.996,1504563304,"274151322000085","219011344069620",27.65,28.50,0,328.82,379.02,18.1,15.6,0.106,1036438.8,1036438.8,21008,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563306,2434281.00
09/04/2017 18:15,2,0.646,ACTIVE,213.51,342.65,59.986,1504563304,"201051344000633","219011344069620",28.59,24.30,0,318.91,394.95,18.7,16.1,0.137,822796.2,822796.2,21182,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563307,2434282.00
09/04/2017 18:15,2,0.652,ACTIVE,212.83,341.15,59.996,1504563304,"201051344000469","219011344069620",28.55,21.30,0,317.40,395.55,18.9,16.3,0.141,826906.4,826906.4,21140,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563308,2434283.00
09/04/2017 18:15,2,0.662,ACTIVE,212.83,342.35,59.986,1504563304,"201051344000646","219011344069620",28.05,24.50,0,319.21,391.94,18.9,16.3,0.137,820954.0,820954.0,21134,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563309,2434284.00
09/04/2017 18:15,2,0.688,ACTIVE,211.70,339.04,59.991,1504563304,"274151322000052","219011344069620",27.79,31.30,0,327.02,378.42,19.3,16.7,0.124,1080553.7,1080553.7,21007,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563309,2434285.00
09/04/2017 18:15,2,0.701,ACTIVE,213.51,342.65,59.991,1504563304,"201051344000585","219011344069620",28.21,24.00,0,322.51,388.64,20.1,17.4,0.141,835504.3,835504.3,21131,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563310,2434286.00
09/04/2017 18:15,2,0.639,ACTIVE,213.06,341.15,59.975,1504563304,"201051344001230","219011344069620",28.25,24.30,0,318.00,389.24,18.4,15.8,0.128,825357.8,825357.8,21179,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563311,2434287.00
09/04/2017 18:15,2,0.639,ACTIVE,213.74,342.95,59.996,1504563304,"201051344000582","219011344069620",28.27,24.30,0,319.51,395.85,18.3,15.8,0.133,814203.4,814203.4,21120,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563312,2434288.00
09/04/2017 18:15,2,0.656,ACTIVE,212.83,341.45,59.996,1504563304,"201051344000955","219011344069620",28.92,24.50,0,318.00,389.84,19.3,16.7,0.133,834693.6,834693.6,21141,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563313,2434289.00
09/04/2017 18:15,2,0.424,ACTIVE,211.93,409.38,59.986,1504563304,"274151322000094","219011344069620",38.66,30.30,0,386.23,454.16,16.5,14.0,0.102,895031.1,895031.1,21449,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563314,2434290.00
09/04/2017 18:15,2,0.688,ACTIVE,213.06,341.45,59.986,1504563304,"201051344000579","219011344069620",28.41,24.50,0,319.21,393.75,19.8,17.2,0.137,845330.2,845330.2,21142,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563315,2434291.00
09/04/2017 18:15,2,0.666,ACTIVE,213.06,341.45,59.991,1504563304,"201051344000890","219011344069620",28.73,25.80,0,319.51,393.15,19.4,16.8,0.137,828837.1,828837.1,21142,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563316,2434292.00
09/04/2017 18:15,2,0.645,ACTIVE,213.29,342.35,59.991,1504563304,"201051344000438","219011344069620",28.90,25.00,0,319.81,393.75,18.9,16.3,0.133,831005.3,831005.3,21127,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563317,2434293.00
09/04/2017 18:15,2,0.676,ACTIVE,213.29,340.55,59.986,1504563304,"201051344000417","219011344069620",18.41,24.80,0,335.74,376.31,12.6,10.3,0.088,734401.5,734401.5,21166,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563318,2434294.00
09/04/2017 18:15,2,0.668,ACTIVE,211.93,343.25,59.981,1504563304,"274151322000083","219011344069620",27.83,30.30,0,328.52,377.82,18.9,16.3,0.128,1069614.3,1069614.3,21023,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563319,2434295.00
09/04/2017 18:15,2,0.711,ACTIVE,212.61,340.25,59.981,1504563304,"274151322000076","219011344069620",28.31,30.30,0,329.13,378.12,20.4,17.8,0.137,1142396.4,1142396.4,21014,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563320,2434296.00
09/04/2017 18:15,2,0.654,ACTIVE,212.83,341.45,59.991,1504563304,"201051344000868","219011344069620",28.55,22.00,0,318.61,391.94,18.9,16.4,0.133,825196.8,825196.8,21154,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563321,2434297.00
09/04/2017 18:15,2,0.707,ACTIVE,211.93,339.65,60.002,1504563304,"274151322000095","219011344069620",27.87,30.30,0,330.03,378.12,20.0,17.4,0.128,1131377.8,1131377.8,21047,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563322,2434298.00
09/04/2017 18:15,2,0.631,ACTIVE,213.06,341.45,59.981,1504563304,"201051344000988","219011344069620",18.73,22.00,0,334.54,380.22,12.0,9.6,0.084,706676.1,706676.1,21117,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563323,2434299.00
09/04/2017 18:15,2,0.664,ACTIVE,213.29,341.75,59.986,1504563304,"201051344001025","219011344069620",28.84,24.30,0,318.91,387.74,19.4,16.8,0.133,832288.7,832288.7,21125,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563324,2434300.00
09/04/2017 18:15,2,0.643,ACTIVE,212.83,340.85,59.965,1504563304,"201051344000458","219011344069620",28.69,23.50,0,318.61,388.04,18.7,16.2,0.137,836208.2,836208.2,21119,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563324,2434301.00
09/04/2017 18:15,2,0.648,ACTIVE,213.74,342.95,59.954,1504563304,"201051344000853","219011344069620",28.41,22.50,0,321.91,390.74,18.7,16.1,0.137,837716.7,837716.7,21151,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563325,2434302.00
09/04/2017 18:15,2,0.637,ACTIVE,213.51,343.25,59.981,1504563304,"201051344000685","219011344069620",28.07,24.50,0,318.00,388.94,18.1,15.5,0.137,830804.8,830804.8,21171,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563326,2434303.00
09/04/2017 18:15,2,0.648,ACTIVE,213.29,342.95,59.981,1504563304,"201051344000917","219011344069620",28.15,24.80,0,319.51,391.04,18.5,15.9,0.128,827478.1,827478.1,21165,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563327,2434304.00
09/04/2017 18:15,2,0.633,ACTIVE,213.51,342.35,60.028,1504563304,"201051344001145","219011344069620",28.92,23.80,0,321.61,389.84,18.6,16.0,0.133,835539.5,835539.5,21149,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563328,2434305.00
09/04/2017 18:15,2,0.656,ACTIVE,213.51,342.95,59.970,1504563304,"201051344000651","219011344069620",28.01,23.80,0,320.11,394.05,18.6,16.1,0.137,824589.6,824589.6,21140,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563329,2434306.00
09/04/2017 18:15,2,0.639,ACTIVE,211.48,339.34,59.981,1504563304,"274151322000088","219011344069620",27.71,28.00,0,327.92,378.42,17.9,15.4,0.115,1026682.7,1026682.7,21019,0,0,0,L,1151911521,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563330,2434307.00
09/04/2017 18:15,2,0.455,ACTIVE,212.38,409.38,59.970,1504563304,"274151322000068","219011344069620",38.37,31.30,0,386.53,471.90,17.6,15.1,0.106,896046.7,896046.7,21460,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563331,2434308.00
09/04/2017 18:15,2,0.682,ACTIVE,213.29,341.45,60.018,1504563304,"201051344001135","219011344069620",28.57,23.80,0,320.11,388.34,19.8,17.2,0.133,820162.3,820162.3,21098,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563332,2434309.00
09/04/2017 18:15,2,0.658,ACTIVE,212.83,341.45,59.986,1504563304,"201051344000594","219011344069620",28.61,27.80,0,318.61,385.93,19.1,16.5,0.141,839761.8,839761.8,21135,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563333,2434310.00
09/04/2017 18:15,2,0.678,ACTIVE,213.51,342.05,59.975,1504563304,"201051344001203","219011344069620",28.15,24.50,0,319.21,391.34,19.4,16.8,0.137,830338.4,830338.4,21166,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563334,2434311.00
09/04/2017 18:15,2,0.668,ACTIVE,211.93,339.65,59.986,1504563304,"274151322000054","219011344069620",27.69,28.00,0,327.32,379.32,18.7,16.1,0.124,1042113.6,1042113.6,20987,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563335,2434312.00
09/04/2017 18:15,2,0.672,ACTIVE,213.29,341.15,59.986,1504563304,"201051344000867","219011344069620",28.75,24.00,0,319.21,390.74,19.6,17.0,0.133,823903.0,823903.0,21166,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563335,2434313.00
09/04/2017 18:15,2,0.660,ACTIVE,213.29,342.05,59.996,1504563304,"201051344001093","219011344069620",28.53,23.80,0,334.84,391.34,19.1,16.6,0.128,827458.5,827458.5,21171,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563336,2434314.00
09/04/2017 18:15,2,0.639,ACTIVE,213.06,342.05,59.986,1504563304,"201051344000900","219011344069620",28.61,22.00,0,319.81,395.25,18.5,16.0,0.137,846034.6,846034.6,21170,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563337,2434315.00
09/04/2017 18:15,2,0.646,ACTIVE,213.29,341.45,59.991,1504563304,"201051344000648","219011344069620",28.96,22.50,0,317.40,391.64,19.0,16.4,0.137,832027.8,832027.8,21134,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563338,2434316.00
09/04/2017 18:15,2,0.678,ACTIVE,213.06,341.15,59.996,1504563304,"201051344000569","219011344069620",28.27,22.80,0,320.11,393.15,19.4,16.8,0.137,847519.3,847519.3,21104,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563339,2434317.00
09/04/2017 18:15,2,0.682,ACTIVE,213.29,341.45,59.991,1504563304,"201051344000983","219011344069620",28.63,22.80,0,320.41,387.14,19.8,17.2,0.141,838524.7,838524.7,21139,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563340,2434318.00
09/04/2017 18:15,2,0.670,ACTIVE,213.06,341.75,59.959,1504563304,"201051344001158","219011344069620",27.99,23.00,0,319.51,392.25,19.0,16.4,0.141,822056.6,822056.6,21142,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563341,2434319.00
09/04/2017 18:15,2,0.650,ACTIVE,213.51,343.25,59.986,1504563304,"201051344000576","219011344069620",28.25,22.30,0,319.21,395.55,18.6,16.1,0.141,836639.4,836639.4,21157,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563342,2434320.00
09/04/2017 18:15,2,0.682,ACTIVE,211.93,339.95,60.007,1504563304,"274151322000087","219011344069620",27.71,33.30,0,329.13,377.22,19.1,16.6,0.119,1017959.3,1017959.3,21265,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504563343,2434321.00
09/04/2017 18:30,2,0.967,ACTIVE,213.96,345.96,59.981,1504564203,"201051344000645","219011344069620",28.23,22.80,0,333.63,379.92,27.7,24.8,0.212,835557.5,835557.5,21129,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564205,2434322.00
09/04/2017 18:30,2,0.945,ACTIVE,212.38,339.95,59.981,1504564203,"274151322000085","219011344069620",27.75,27.00,0,330.63,372.11,26.6,23.7,0.172,1036446.7,1036446.7,21009,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564206,2434323.00
09/04/2017 18:30,2,0.975,ACTIVE,213.96,347.16,59.981,1504564203,"201051344000633","219011344069620",28.59,23.50,0,332.73,381.73,28.2,25.3,0.225,822804.1,822804.1,21183,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564206,2434324.00
09/04/2017 18:30,2,0.963,ACTIVE,213.51,345.06,59.981,1504564203,"201051344000469","219011344069620",28.96,21.00,0,331.83,380.82,28.3,25.4,0.221,826914.3,826914.3,21141,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564207,2434325.00
09/04/2017 18:30,2,0.967,ACTIVE,213.06,345.36,59.975,1504564203,"201051344000646","219011344069620",28.82,23.30,0,332.73,381.42,28.3,25.4,0.217,820961.9,820961.9,21135,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564208,2434326.00
09/04/2017 18:30,2,0.953,ACTIVE,211.70,344.76,59.970,1504564203,"274151322000052","219011344069620",28.27,29.50,0,330.63,372.41,27.4,24.5,0.186,1080561.9,1080561.9,21008,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564209,2434327.00
09/04/2017 18:30,2,1.008,ACTIVE,213.74,345.66,59.981,1504564203,"201051344000585","219011344069620",28.77,23.30,0,332.73,384.13,29.4,26.5,0.225,835512.7,835512.7,21132,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564210,2434328.00
09/04/2017 18:30,2,0.947,ACTIVE,213.29,344.15,59.981,1504564203,"201051344001230","219011344069620",28.84,23.50,0,332.43,379.62,27.7,24.8,0.212,825365.6,825365.6,21180,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564211,2434329.00
09/04/2017 18:30,2,0.947,ACTIVE,213.96,345.66,59.981,1504564203,"201051344000582","219011344069620",28.63,23.30,0,334.24,382.93,27.5,24.6,0.217,814211.2,814211.2,21121,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564212,2434330.00
09/04/2017 18:30,2,0.963,ACTIVE,213.06,344.45,59.981,1504564203,"201051344000955","219011344069620",28.88,23.80,0,332.13,379.02,28.2,25.3,0.221,834701.5,834701.5,21142,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564213,2434331.00
09/04/2017 18:30,2,0.629,ACTIVE,212.16,404.57,59.996,1504564203,"274151322000094","219011344069620",37.55,29.30,0,335.14,450.26,23.8,21.1,0.155,895038.5,895038.5,21450,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564214,2434332.00
09/04/2017 18:30,2,0.977,ACTIVE,213.51,345.66,59.996,1504564203,"201051344000579","219011344069620",29.12,23.80,0,333.33,381.12,28.9,25.9,0.212,845338.4,845338.4,21143,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564215,2434333.00
09/04/2017 18:30,2,0.971,ACTIVE,213.29,344.15,59.959,1504564203,"201051344000890","219011344069620",28.98,24.80,0,332.13,381.73,28.5,25.6,0.212,828845.2,828845.2,21143,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564215,2434334.00
09/04/2017 18:30,2,0.949,ACTIVE,213.51,345.06,59.981,1504564203,"201051344000438","219011344069620",28.75,24.00,0,333.63,381.73,27.6,24.8,0.221,831013.2,831013.2,21128,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564216,2434335.00
09/04/2017 18:30,2,0.969,ACTIVE,213.51,342.05,60.018,1504564203,"201051344000417","219011344069620",18.75,24.00,0,332.73,367.90,18.3,15.8,0.133,734406.5,734406.5,21167,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564217,2434336.00
09/04/2017 18:30,2,0.912,ACTIVE,212.16,339.65,60.012,1504564203,"274151322000083","219011344069620",28.47,28.80,0,331.23,373.61,26.3,23.4,0.172,1069622.6,1069622.6,21024,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564218,2434337.00
09/04/2017 18:30,2,0.961,ACTIVE,212.61,342.95,59.970,1504564203,"274151322000076","219011344069620",29.20,28.50,0,332.13,376.31,28.4,25.5,0.199,1142405.3,1142405.3,21015,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564219,2434338.00
09/04/2017 18:30,2,0.955,ACTIVE,213.06,344.76,59.954,1504564203,"201051344000868","219011344069620",28.51,21.80,0,332.73,379.32,27.6,24.7,0.212,825204.8,825204.8,21155,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564220,2434339.00
09/04/2017 18:30,2,0.963,ACTIVE,211.93,341.45,59.981,1504564203,"274151322000095","219011344069620",28.61,28.50,0,329.73,376.31,27.9,25.0,0.181,1131386.7,1131386.7,21048,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564221,2434340.00
09/04/2017 18:30,2,0.943,ACTIVE,213.29,343.85,59.991,1504564203,"201051344000988","219011344069620",18.51,21.80,0,331.83,368.80,17.7,15.2,0.137,706681.1,706681.1,21118,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564222,2434341.00
09/04/2017 18:30,2,0.957,ACTIVE,213.29,343.85,59.986,1504564203,"201051344001025","219011344069620",28.90,23.30,0,333.33,383.23,28.1,25.1,0.208,832297.0,832297.0,21126,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564223,2434342.00
09/04/2017 18:30,2,0.932,ACTIVE,213.51,344.76,59.996,1504564203,"201051344000458","219011344069620",28.77,23.00,0,333.03,381.12,27.1,24.3,0.217,836216.1,836216.1,21120,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564224,2434343.00
09/04/2017 18:30,2,0.936,ACTIVE,213.96,346.56,60.012,1504564203,"201051344000853","219011344069620",28.67,22.30,0,334.54,383.53,27.2,24.3,0.208,837724.7,837724.7,21152,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564224,2434344.00
09/04/2017 18:30,2,0.908,ACTIVE,213.51,345.66,59.996,1504564203,"201051344000685","219011344069620",28.75,23.50,0,333.33,381.73,26.5,23.6,0.217,830812.7,830812.7,21172,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564225,2434345.00
09/04/2017 18:30,2,0.928,ACTIVE,213.51,345.06,59.986,1504564203,"201051344000917","219011344069620",28.63,24.00,0,333.03,383.23,26.9,24.0,0.212,827486.1,827486.1,21166,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564226,2434346.00
09/04/2017 18:30,2,0.926,ACTIVE,213.51,345.66,59.986,1504564203,"201051344001145","219011344069620",28.73,22.80,0,333.33,382.93,27.0,24.1,0.203,835547.4,835547.4,21150,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564227,2434347.00
09/04/2017 18:30,2,0.928,ACTIVE,213.74,345.36,59.986,1504564203,"201051344000651","219011344069620",28.55,23.00,0,333.63,383.53,26.9,24.0,0.208,824597.5,824597.5,21141,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564228,2434348.00
09/04/2017 18:30,2,0.869,ACTIVE,211.70,343.25,59.981,1504564203,"274151322000088","219011344069620",27.85,27.00,0,330.33,371.21,24.5,21.7,0.159,1026690.5,1026690.5,21020,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564229,2434349.00
09/04/2017 18:30,2,0.604,ACTIVE,212.61,412.08,59.981,1504564203,"274151322000068","219011344069620",38.41,30.00,0,335.14,451.16,23.4,20.7,0.146,896054.3,896054.3,21461,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564230,2434350.00
09/04/2017 18:30,2,0.939,ACTIVE,213.06,343.85,60.007,1504564203,"201051344001135","219011344069620",28.96,23.00,0,333.63,381.12,27.6,24.7,0.208,820170.4,820170.4,21099,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564231,2434351.00
09/04/2017 18:30,2,0.930,ACTIVE,213.06,344.15,59.986,1504564203,"201051344000594","219011344069620",28.73,26.30,0,331.23,379.62,27.1,24.2,0.203,839769.8,839769.8,21136,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564232,2434352.00
09/04/2017 18:30,2,0.912,ACTIVE,213.51,344.76,60.007,1504564203,"201051344001203","219011344069620",29.20,23.50,0,334.24,382.63,27.0,24.1,0.212,830346.4,830346.4,21167,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564233,2434353.00
09/04/2017 18:30,2,0.877,ACTIVE,211.93,343.85,59.986,1504564203,"274151322000054","219011344069620",27.91,26.80,0,330.63,372.41,24.8,22.0,0.164,1042121.6,1042121.6,20988,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564234,2434354.00
09/04/2017 18:30,2,0.918,ACTIVE,213.51,343.85,59.991,1504564203,"201051344000867","219011344069620",28.94,23.00,0,331.53,379.32,26.9,24.1,0.194,823911.0,823911.0,21167,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564234,2434355.00
09/04/2017 18:30,2,0.895,ACTIVE,213.51,345.06,59.996,1504564203,"201051344001093","219011344069620",29.22,23.00,0,333.33,379.92,26.5,23.7,0.199,827466.4,827466.4,21172,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564236,2434356.00
09/04/2017 18:30,2,0.887,ACTIVE,213.51,345.06,59.991,1504564203,"201051344000900","219011344069620",28.86,21.80,0,332.43,380.52,25.9,23.1,0.199,846042.4,846042.4,21171,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564237,2434357.00
09/04/2017 18:30,2,0.896,ACTIVE,213.74,344.45,59.996,1504564203,"201051344000648","219011344069620",28.80,22.30,0,333.03,379.62,26.2,23.3,0.199,832035.6,832035.6,21135,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564238,2434358.00
09/04/2017 18:30,2,0.906,ACTIVE,213.51,345.06,59.991,1504564203,"201051344000569","219011344069620",28.86,22.50,0,333.93,380.52,26.6,23.7,0.203,847527.3,847527.3,21105,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564239,2434359.00
09/04/2017 18:30,2,0.914,ACTIVE,213.29,344.15,60.002,1504564203,"201051344000983","219011344069620",29.06,22.50,0,332.13,381.42,26.9,24.1,0.217,838532.8,838532.8,21140,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564240,2434360.00
09/04/2017 18:30,2,0.906,ACTIVE,213.29,344.76,59.996,1504564203,"201051344001158","219011344069620",28.41,22.50,0,332.73,380.52,26.1,23.3,0.203,822064.5,822064.5,21143,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564241,2434361.00
09/04/2017 18:30,2,0.887,ACTIVE,213.74,345.66,59.986,1504564203,"201051344000576","219011344069620",28.61,22.00,0,333.03,380.82,25.8,22.9,0.194,836647.2,836647.2,21158,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564242,2434362.00
