ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 18:30,2,0.869,ACTIVE,212.16,345.36,59.981,1504564203,"274151322000087","219011344069620",27.89,31.30,0,330.93,371.81,24.6,21.8,0.164,1017967.4,1017967.4,21266,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504564243,2434363.00
09/04/2017 18:45,2,0.934,ACTIVE,213.74,345.36,59.991,1504565103,"201051344000645","219011344069620",28.59,22.30,0,333.93,358.58,27.0,24.1,0.203,835563.0,835563.0,21130,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565104,2434364.00
09/04/2017 18:45,2,0.963,ACTIVE,212.16,342.95,59.986,1504565103,"274151322000085","219011344069620",27.83,25.80,0,331.23,352.27,27.2,24.4,0.177,1036452.1,1036452.1,21010,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565105,2434365.00
09/04/2017 18:45,2,0.943,ACTIVE,213.74,346.56,59.996,1504565103,"201051344000633","219011344069620",29.00,22.50,0,333.03,360.08,27.8,24.9,0.225,822809.7,822809.7,21184,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565106,2434366.00
09/04/2017 18:45,2,0.949,ACTIVE,213.51,345.36,59.996,1504565103,"201051344000469","219011344069620",28.82,20.30,0,332.73,358.28,27.8,24.9,0.221,826920.0,826920.0,21142,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565107,2434367.00
09/04/2017 18:45,2,0.955,ACTIVE,212.83,344.76,59.986,1504565103,"201051344000646","219011344069620",28.57,22.80,0,332.13,357.68,27.7,24.8,0.212,820967.5,820967.5,21136,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565108,2434368.00
09/04/2017 18:45,2,0.967,ACTIVE,211.93,340.55,59.996,1504565103,"274151322000052","219011344069620",28.86,28.00,0,330.03,352.87,28.3,25.4,0.181,1080567.5,1080567.5,21009,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565108,2434369.00
09/04/2017 18:45,2,1.002,ACTIVE,213.51,345.96,59.970,1504565103,"201051344000585","219011344069620",28.77,22.30,0,333.93,358.58,29.2,26.3,0.217,835518.6,835518.6,21133,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565109,2434370.00
09/04/2017 18:45,2,0.932,ACTIVE,213.06,344.15,59.991,1504565103,"201051344001230","219011344069620",29.06,22.50,0,331.83,356.48,27.4,24.5,0.212,825371.2,825371.2,21181,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565110,2434371.00
09/04/2017 18:45,2,0.930,ACTIVE,213.74,345.36,60.002,1504565103,"201051344000582","219011344069620",28.88,22.30,0,333.63,358.88,27.3,24.4,0.203,814216.8,814216.8,21122,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565111,2434372.00
09/04/2017 18:45,2,0.939,ACTIVE,212.83,343.85,59.996,1504565103,"201051344000955","219011344069620",29.24,22.80,0,332.43,357.68,27.9,25.0,0.217,834707.3,834707.3,21143,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565112,2434373.00
09/04/2017 18:45,2,0.650,ACTIVE,212.16,407.87,59.991,1504565103,"274151322000094","219011344069620",37.99,27.80,0,331.83,426.21,25.0,22.2,0.164,895043.3,895043.3,21451,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565113,2434374.00
09/04/2017 18:45,2,0.973,ACTIVE,213.29,345.36,59.991,1504565103,"201051344000579","219011344069620",29.06,23.00,0,334.24,358.58,28.7,25.7,0.217,845344.3,845344.3,21144,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565114,2434375.00
09/04/2017 18:45,2,0.947,ACTIVE,213.06,343.55,60.002,1504565103,"201051344000890","219011344069620",29.36,23.80,0,333.03,357.98,28.2,25.3,0.208,828851.0,828851.0,21144,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565115,2434376.00
09/04/2017 18:45,2,0.930,ACTIVE,213.29,344.76,60.034,1504565103,"201051344000438","219011344069620",29.28,23.00,0,334.24,357.98,27.6,24.7,0.212,831018.9,831018.9,21129,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565116,2434377.00
09/04/2017 18:45,2,0.971,ACTIVE,213.29,342.65,59.986,1504565103,"201051344000417","219011344069620",18.59,23.30,0,333.63,352.57,18.3,15.7,0.137,734410.1,734410.1,21168,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565117,2434378.00
09/04/2017 18:45,2,0.959,ACTIVE,211.70,344.45,59.981,1504565103,"274151322000083","219011344069620",28.69,27.30,0,331.83,352.57,27.9,25.0,0.186,1069628.0,1069628.0,21025,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565118,2434379.00
09/04/2017 18:45,2,1.018,ACTIVE,212.38,340.55,59.981,1504565103,"274151322000076","219011344069620",29.20,27.00,0,335.14,354.37,30.1,27.1,0.194,1142411.3,1142411.3,21016,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565119,2434380.00
09/04/2017 18:45,2,0.945,ACTIVE,213.29,344.76,59.986,1504565103,"201051344000868","219011344069620",28.94,21.30,0,332.73,357.68,27.8,24.9,0.212,825210.5,825210.5,21156,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565120,2434381.00
09/04/2017 18:45,2,1.012,ACTIVE,211.93,343.25,60.012,1504565103,"274151322000095","219011344069620",29.08,27.00,0,333.63,353.17,29.8,26.8,0.199,1131392.6,1131392.6,21049,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565121,2434382.00
09/04/2017 18:45,2,0.939,ACTIVE,213.29,344.15,59.975,1504565103,"201051344000988","219011344069620",18.77,21.50,0,333.33,354.37,17.9,15.3,0.141,706684.6,706684.6,21119,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565121,2434383.00
09/04/2017 18:45,2,0.967,ACTIVE,213.06,343.85,59.981,1504565103,"201051344001025","219011344069620",28.96,22.50,0,333.93,358.58,28.4,25.5,0.212,832302.8,832302.8,21127,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565122,2434384.00
09/04/2017 18:45,2,0.928,ACTIVE,213.29,344.76,59.949,1504565103,"201051344000458","219011344069620",29.16,22.50,0,334.24,358.28,27.4,24.5,0.217,836221.8,836221.8,21121,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565123,2434385.00
09/04/2017 18:45,2,0.938,ACTIVE,213.96,346.86,59.991,1504565103,"201051344000853","219011344069620",28.92,21.80,0,335.44,359.18,27.5,24.6,0.217,837730.4,837730.4,21153,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565124,2434386.00
09/04/2017 18:45,2,0.912,ACTIVE,213.29,345.06,59.991,1504565103,"201051344000685","219011344069620",28.98,22.50,0,332.43,358.88,26.8,24.0,0.217,830818.1,830818.1,21173,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565125,2434387.00
09/04/2017 18:45,2,0.943,ACTIVE,213.06,345.06,59.991,1504565103,"201051344000917","219011344069620",28.67,22.80,0,332.13,358.28,27.4,24.6,0.212,827491.7,827491.7,21167,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565126,2434388.00
09/04/2017 18:45,2,0.943,ACTIVE,213.29,345.06,59.986,1504565103,"201051344001145","219011344069620",28.94,22.00,0,333.93,358.58,27.6,24.8,0.208,835553.1,835553.1,21151,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565127,2434389.00
09/04/2017 18:45,2,0.932,ACTIVE,213.29,345.06,59.981,1504565103,"201051344000651","219011344069620",29.10,22.00,0,334.54,357.98,27.5,24.6,0.208,824603.2,824603.2,21142,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565128,2434390.00
09/04/2017 18:45,2,0.922,ACTIVE,211.48,340.85,59.986,1504565103,"274151322000088","219011344069620",28.15,25.80,0,330.03,351.97,26.3,23.5,0.177,1026695.7,1026695.7,21021,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565129,2434391.00
09/04/2017 18:45,2,0.674,ACTIVE,212.38,403.07,59.970,1504565103,"274151322000068","219011344069620",37.61,28.80,0,332.13,431.32,25.5,22.7,0.159,896059.3,896059.3,21462,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565130,2434392.00
09/04/2017 18:45,2,0.961,ACTIVE,213.06,343.85,59.975,1504565103,"201051344001135","219011344069620",28.98,22.00,0,332.43,356.78,28.3,25.4,0.212,820176.3,820176.3,21100,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565130,2434393.00
09/04/2017 18:45,2,0.959,ACTIVE,213.06,344.45,59.986,1504565103,"201051344000594","219011344069620",28.69,24.80,0,331.83,357.38,27.9,25.0,0.217,839775.5,839775.5,21137,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565131,2434394.00
09/04/2017 18:45,2,0.961,ACTIVE,213.29,344.15,59.981,1504565103,"201051344001203","219011344069620",28.55,22.80,0,333.93,358.88,27.8,24.9,0.217,830352.1,830352.1,21168,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565132,2434395.00
09/04/2017 18:45,2,0.943,ACTIVE,211.93,343.85,59.991,1504565103,"274151322000054","219011344069620",28.31,25.50,0,330.93,352.57,27.1,24.2,0.172,1042126.9,1042126.9,20989,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565133,2434396.00
09/04/2017 18:45,2,0.969,ACTIVE,213.51,344.15,59.991,1504565103,"201051344000867","219011344069620",28.75,22.80,0,333.93,357.08,28.2,25.3,0.212,823916.7,823916.7,21168,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565134,2434397.00
09/04/2017 18:45,2,0.953,ACTIVE,213.06,345.06,60.028,1504565103,"201051344001093","219011344069620",28.88,22.30,0,333.63,357.68,27.9,25.0,0.212,827472.0,827472.0,21173,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565135,2434398.00
09/04/2017 18:45,2,0.938,ACTIVE,213.29,345.66,59.996,1504565103,"201051344000900","219011344069620",29.16,21.50,0,333.63,357.98,27.8,24.9,0.212,846047.9,846047.9,21172,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565136,2434399.00
09/04/2017 18:45,2,0.957,ACTIVE,213.51,345.36,59.991,1504565103,"201051344000648","219011344069620",28.86,21.80,0,334.24,357.98,28.0,25.1,0.217,832041.2,832041.2,21136,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565137,2434400.00
09/04/2017 18:45,2,0.977,ACTIVE,213.51,345.36,59.996,1504565103,"201051344000569","219011344069620",29.12,22.00,0,332.73,357.98,28.9,25.9,0.221,847533.0,847533.0,21106,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565138,2434401.00
09/04/2017 18:45,2,0.998,ACTIVE,213.51,345.36,59.965,1504565103,"201051344000983","219011344069620",28.98,22.00,0,333.63,357.98,29.3,26.4,0.230,838538.6,838538.6,21141,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565139,2434402.00
09/04/2017 18:45,2,0.977,ACTIVE,213.51,345.36,59.996,1504565103,"201051344001158","219011344069620",28.78,22.00,0,333.63,357.98,28.5,25.6,0.225,822070.1,822070.1,21144,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565140,2434403.00
09/04/2017 18:45,2,0.961,ACTIVE,213.96,346.56,60.002,1504565103,"201051344000576","219011344069620",29.02,21.50,0,334.54,358.28,28.3,25.4,0.225,836652.7,836652.7,21159,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565141,2434404.00
09/04/2017 18:45,2,1.000,ACTIVE,211.93,341.45,59.986,1504565103,"274151322000087","219011344069620",28.57,29.30,0,330.93,352.27,28.9,26.0,0.177,1017972.8,1017972.8,21267,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504565142,2434405.00
09/04/2017 19:00,2,0.637,ACTIVE,213.74,342.35,60.028,1504566003,"201051344000645","219011344069620",28.84,22.00,0,334.84,368.50,18.6,16.1,0.128,835567.8,835567.8,21131,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566005,2434406.00
09/04/2017 19:00,2,0.676,ACTIVE,212.61,343.25,59.965,1504566003,"274151322000085","219011344069620",27.63,24.80,0,334.54,362.79,19.0,16.4,0.119,1036456.7,1036456.7,21011,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566005,2434407.00
09/04/2017 19:00,2,0.660,ACTIVE,213.74,343.85,59.959,1504566003,"201051344000633","219011344069620",28.88,22.00,0,333.93,370.00,19.4,16.8,0.137,822814.7,822814.7,21185,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566006,2434408.00
09/04/2017 19:00,2,0.670,ACTIVE,213.29,342.05,59.975,1504566003,"201051344000469","219011344069620",28.69,20.00,0,333.33,368.50,19.5,16.9,0.137,826924.9,826924.9,21143,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566007,2434409.00
09/04/2017 19:00,2,0.672,ACTIVE,212.83,341.75,59.975,1504566003,"201051344000646","219011344069620",28.41,22.30,0,332.13,368.80,19.4,16.8,0.133,820972.5,820972.5,21137,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566008,2434410.00
09/04/2017 19:00,2,0.693,ACTIVE,211.70,339.34,59.970,1504566003,"274151322000052","219011344069620",28.45,27.00,0,331.53,364.59,20.0,17.4,0.133,1080572.5,1080572.5,21010,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566009,2434411.00
09/04/2017 19:00,2,0.697,ACTIVE,213.51,342.65,59.975,1504566003,"201051344000585","219011344069620",28.96,21.80,0,333.63,371.81,20.5,17.8,0.133,835523.9,835523.9,21134,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566010,2434412.00
09/04/2017 19:00,2,0.664,ACTIVE,213.06,341.15,59.981,1504566003,"201051344001230","219011344069620",28.51,22.00,0,332.13,367.00,19.2,16.6,0.137,825376.1,825376.1,21182,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566011,2434413.00
09/04/2017 19:00,2,0.654,ACTIVE,213.51,342.65,59.991,1504566003,"201051344000582","219011344069620",28.67,21.50,0,333.63,370.30,19.0,16.4,0.133,814221.7,814221.7,21123,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566012,2434414.00
09/04/2017 19:00,2,0.682,ACTIVE,212.83,341.75,59.965,1504566003,"201051344000955","219011344069620",28.71,22.00,0,332.13,366.40,19.8,17.2,0.146,834712.3,834712.3,21144,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566013,2434415.00
09/04/2017 19:00,2,0.455,ACTIVE,212.16,403.97,59.965,1504566003,"274151322000094","219011344069620",37.95,27.30,0,334.84,445.75,17.5,15.0,0.115,895047.6,895047.6,21452,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566014,2434416.00
09/04/2017 19:00,2,0.701,ACTIVE,213.29,342.35,59.965,1504566003,"201051344000579","219011344069620",28.80,22.80,0,333.93,369.70,20.5,17.9,0.137,845349.5,845349.5,21145,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566014,2434417.00
09/04/2017 19:00,2,0.693,ACTIVE,213.06,341.15,59.938,1504566003,"201051344000890","219011344069620",28.61,23.00,0,333.03,368.50,20.1,17.5,0.137,828856.1,828856.1,21145,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566015,2434418.00
09/04/2017 19:00,2,0.658,ACTIVE,213.29,341.75,59.975,1504566003,"201051344000438","219011344069620",29.28,22.30,0,333.93,368.80,19.6,17.0,0.141,831023.8,831023.8,21130,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566016,2434419.00
09/04/2017 19:00,2,0.693,ACTIVE,213.29,339.95,59.970,1504566003,"201051344000417","219011344069620",18.59,22.50,0,333.03,358.28,13.1,10.7,0.088,734413.3,734413.3,21169,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566018,2434420.00
09/04/2017 19:00,2,0.699,ACTIVE,212.16,344.15,59.991,1504566003,"274151322000083","219011344069620",27.75,26.30,0,333.93,365.49,19.7,17.1,0.128,1069632.9,1069632.9,21026,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566019,2434421.00
09/04/2017 19:00,2,0.729,ACTIVE,212.83,341.45,59.965,1504566003,"274151322000076","219011344069620",28.88,26.00,0,332.43,367.60,21.3,18.6,0.141,1142416.6,1142416.6,21017,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566019,2434422.00
09/04/2017 19:00,2,0.691,ACTIVE,213.29,342.05,59.970,1504566003,"201051344000868","219011344069620",28.03,20.70,0,334.24,367.90,19.6,17.0,0.137,825215.4,825215.4,21157,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566020,2434423.00
09/04/2017 19:00,2,0.730,ACTIVE,211.93,343.85,59.970,1504566003,"274151322000095","219011344069620",28.21,25.80,0,331.23,367.60,20.8,18.2,0.141,1131397.8,1131397.8,21050,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566021,2434424.00
09/04/2017 19:00,2,0.668,ACTIVE,213.29,341.75,59.965,1504566003,"201051344000988","219011344069620",18.49,21.30,0,333.63,360.69,12.5,10.2,0.088,706687.6,706687.6,21120,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566022,2434425.00
09/04/2017 19:00,2,0.682,ACTIVE,213.06,341.45,59.954,1504566003,"201051344001025","219011344069620",28.98,21.80,0,333.03,370.30,20.1,17.4,0.141,832307.8,832307.8,21128,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566023,2434426.00
09/04/2017 19:00,2,0.662,ACTIVE,213.29,341.75,59.981,1504566003,"201051344000458","219011344069620",28.92,22.30,0,334.24,369.40,19.4,16.8,0.141,836226.6,836226.6,21122,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566024,2434427.00
09/04/2017 19:00,2,0.672,ACTIVE,213.96,343.85,59.970,1504566003,"201051344000853","219011344069620",28.37,21.50,0,334.84,370.60,19.3,16.7,0.137,837735.2,837735.2,21154,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566025,2434428.00
09/04/2017 19:00,2,0.646,ACTIVE,213.29,342.65,60.012,1504566003,"201051344000685","219011344069620",28.84,22.00,0,333.63,369.40,18.9,16.3,0.146,830822.8,830822.8,21174,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566026,2434429.00
09/04/2017 19:00,2,0.664,ACTIVE,213.29,342.65,59.965,1504566003,"201051344000917","219011344069620",28.75,22.30,0,333.03,370.00,19.4,16.8,0.137,827496.5,827496.5,21168,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566027,2434430.00
09/04/2017 19:00,2,0.674,ACTIVE,213.29,342.35,59.981,1504566003,"201051344001145","219011344069620",28.53,21.50,0,334.24,370.00,19.5,16.9,0.141,835558.0,835558.0,21152,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566028,2434431.00
09/04/2017 19:00,2,0.662,ACTIVE,213.51,342.65,59.954,1504566003,"201051344000651","219011344069620",28.78,21.30,0,333.63,369.70,19.4,16.8,0.137,824608.0,824608.0,21143,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566029,2434432.00
09/04/2017 19:00,2,0.666,ACTIVE,211.93,339.95,59.944,1504566003,"274151322000088","219011344069620",27.71,24.80,0,333.63,363.09,18.8,16.2,0.119,1026700.3,1026700.3,21022,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566030,2434433.00
09/04/2017 19:00,2,0.479,ACTIVE,212.83,404.87,59.959,1504566003,"274151322000068","219011344069620",37.99,28.00,0,335.74,445.15,18.5,15.9,0.110,896063.8,896063.8,21463,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566031,2434434.00
09/04/2017 19:00,2,0.705,ACTIVE,212.83,341.15,59.970,1504566003,"201051344001135","219011344069620",28.21,21.50,0,333.03,368.80,20.2,17.6,0.137,820181.3,820181.3,21101,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566031,2434435.00
09/04/2017 19:00,2,0.676,ACTIVE,212.83,342.05,59.954,1504566003,"201051344000594","219011344069620",28.92,24.00,0,331.83,368.20,19.8,17.2,0.141,839780.5,839780.5,21138,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566032,2434436.00
09/04/2017 19:00,2,0.689,ACTIVE,213.29,341.75,59.975,1504566003,"201051344001203","219011344069620",28.25,22.00,0,333.93,370.30,19.8,17.2,0.137,830357.0,830357.0,21169,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566033,2434437.00
09/04/2017 19:00,2,0.688,ACTIVE,211.93,342.65,59.970,1504566003,"274151322000054","219011344069620",27.87,24.80,0,333.33,363.69,19.5,16.9,0.119,1042131.7,1042131.7,20990,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566034,2434438.00
09/04/2017 19:00,2,0.682,ACTIVE,213.29,340.85,59.970,1504566003,"201051344000867","219011344069620",28.80,22.30,0,333.63,368.20,19.9,17.3,0.133,823921.7,823921.7,21169,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566035,2434439.00
09/04/2017 19:00,2,0.680,ACTIVE,213.29,342.05,59.970,1504566003,"201051344001093","219011344069620",28.96,21.80,0,333.33,367.30,20.0,17.4,0.133,827476.9,827476.9,21174,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566036,2434440.00
09/04/2017 19:00,2,0.658,ACTIVE,213.29,342.65,59.975,1504566003,"201051344000900","219011344069620",28.25,21.30,0,334.24,368.80,18.9,16.3,0.141,846052.7,846052.7,21173,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566037,2434441.00
09/04/2017 19:00,2,0.674,ACTIVE,213.29,342.05,59.933,1504566003,"201051344000648","219011344069620",28.45,21.30,0,333.93,368.80,19.5,16.9,0.137,832046.0,832046.0,21137,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566038,2434442.00
09/04/2017 19:00,2,0.674,ACTIVE,213.29,341.75,59.975,1504566003,"201051344000569","219011344069620",29.06,21.50,0,333.93,369.40,19.9,17.3,0.141,847537.9,847537.9,21107,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566039,2434443.00
09/04/2017 19:00,2,0.691,ACTIVE,213.29,341.45,59.933,1504566003,"201051344000983","219011344069620",28.86,21.80,0,333.33,369.40,20.2,17.6,0.141,838543.6,838543.6,21142,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566040,2434444.00
09/04/2017 19:00,2,0.670,ACTIVE,213.29,341.75,59.975,1504566003,"201051344001158","219011344069620",28.55,21.50,0,333.93,368.80,19.4,16.8,0.146,822074.9,822074.9,21145,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566041,2434445.00
09/04/2017 19:00,2,0.662,ACTIVE,213.74,343.25,59.986,1504566003,"201051344000576","219011344069620",28.63,21.30,0,334.54,369.10,19.2,16.6,0.137,836657.4,836657.4,21160,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566041,2434446.00
09/04/2017 19:00,2,0.705,ACTIVE,212.16,340.85,59.965,1504566003,"274151322000087","219011344069620",27.77,27.80,0,333.93,363.69,19.9,17.3,0.119,1017977.6,1017977.6,21268,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566043,2434447.00
09/04/2017 19:15,2,0.393,ACTIVE,213.51,339.34,59.975,1504566903,"201051344000645","219011344069620",27.27,21.30,0,333.03,352.57,10.9,8.6,0.066,835571.2,835571.2,21132,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566904,2434448.00
09/04/2017 19:15,2,0.338,ACTIVE,211.93,336.94,59.965,1504566903,"274151322000085","219011344069620",27.00,23.80,0,331.23,348.96,9.2,7.0,0.044,1036460.0,1036460.0,21012,0,0,0,L,1151911521,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566905,2434449.00
09/04/2017 19:15,2,0.404,ACTIVE,213.51,339.34,59.975,1504566903,"201051344000633","219011344069620",28.03,21.30,0,333.03,354.07,11.5,9.2,0.062,822818.3,822818.3,21186,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566906,2434450.00
09/04/2017 19:15,2,0.424,ACTIVE,213.06,339.04,59.970,1504566903,"201051344000469","219011344069620",26.56,19.50,0,333.03,352.57,11.4,9.1,0.062,826928.5,826928.5,21144,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566907,2434451.00
09/04/2017 19:15,2,0.420,ACTIVE,212.61,339.34,59.970,1504566903,"201051344000646","219011344069620",27.21,21.50,0,331.83,352.57,11.6,9.3,0.062,820976.1,820976.1,21138,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566908,2434452.00
09/04/2017 19:15,2,0.359,ACTIVE,211.48,338.14,59.959,1504566903,"274151322000052","219011344069620",27.53,25.50,0,330.33,351.67,10.0,7.8,0.053,1080576.2,1080576.2,21011,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566909,2434453.00
09/04/2017 19:15,2,0.436,ACTIVE,213.29,340.25,59.975,1504566903,"201051344000585","219011344069620",28.09,21.00,0,333.03,354.37,12.4,10.1,0.062,835527.8,835527.8,21135,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566910,2434454.00
09/04/2017 19:15,2,0.402,ACTIVE,212.83,338.44,59.970,1504566903,"201051344001230","219011344069620",26.86,21.30,0,331.53,350.77,11.0,8.7,0.057,825379.6,825379.6,21183,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566911,2434455.00
09/04/2017 19:15,2,0.395,ACTIVE,213.51,339.95,59.970,1504566903,"201051344000582","219011344069620",28.09,20.70,0,333.33,353.17,11.2,8.9,0.062,814225.2,814225.2,21124,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566912,2434456.00
09/04/2017 19:15,2,0.432,ACTIVE,212.61,338.74,59.938,1504566903,"201051344000955","219011344069620",27.02,21.30,0,332.13,351.07,11.8,9.5,0.062,834715.9,834715.9,21145,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566912,2434457.00
09/04/2017 19:15,2,0.434,ACTIVE,213.06,338.74,59.954,1504566903,"201051344000579","219011344069620",28.21,22.00,0,333.03,352.27,12.4,10.1,0.062,845353.3,845353.3,21146,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566915,2434458.00
09/04/2017 19:15,2,0.420,ACTIVE,213.06,338.74,59.970,1504566903,"201051344000890","219011344069620",28.17,22.30,0,332.13,352.27,12.0,9.6,0.062,828859.9,828859.9,21146,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566916,2434459.00
09/04/2017 19:15,2,0.426,ACTIVE,213.29,341.45,59.970,1504566903,"201051344000438","219011344069620",19.44,21.30,0,333.03,352.57,8.2,6.0,0.044,831027.3,831027.3,21131,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566916,2434460.00
09/04/2017 19:15,2,0.410,ACTIVE,213.29,338.44,59.965,1504566903,"201051344000417","219011344069620",18.73,21.50,0,332.43,348.36,7.8,5.6,0.035,734415.5,734415.5,21170,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566917,2434461.00
09/04/2017 19:15,2,0.342,ACTIVE,211.70,338.74,59.965,1504566903,"274151322000083","219011344069620",27.21,25.00,0,331.83,352.27,9.4,7.2,0.057,1069636.5,1069636.5,21027,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566918,2434462.00
09/04/2017 19:15,2,0.361,ACTIVE,212.16,337.84,59.965,1504566903,"274151322000076","219011344069620",27.83,24.80,0,332.13,357.68,10.2,7.9,0.057,1142420.4,1142420.4,21018,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566919,2434463.00
09/04/2017 19:15,2,0.408,ACTIVE,212.83,339.04,59.996,1504566903,"201051344000868","219011344069620",27.75,20.00,0,333.63,351.97,11.5,9.1,0.062,825219.0,825219.0,21158,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566920,2434464.00
09/04/2017 19:15,2,0.352,ACTIVE,211.48,337.84,59.959,1504566903,"274151322000095","219011344069620",27.55,24.50,0,332.43,352.87,9.8,7.6,0.053,1131401.6,1131401.6,21051,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566921,2434465.00
09/04/2017 19:15,2,0.379,ACTIVE,212.83,339.34,59.970,1504566903,"201051344000988","219011344069620",18.19,20.70,0,333.33,349.86,7.0,4.8,0.035,706689.7,706689.7,21121,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566922,2434466.00
09/04/2017 19:15,2,0.398,ACTIVE,212.83,338.14,59.975,1504566903,"201051344001025","219011344069620",28.67,21.00,0,332.43,353.77,11.6,9.3,0.062,832311.5,832311.5,21129,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566923,2434467.00
09/04/2017 19:15,2,0.418,ACTIVE,212.83,338.44,59.970,1504566903,"201051344000458","219011344069620",26.96,21.80,0,333.63,352.27,11.4,9.1,0.066,836230.2,836230.2,21123,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566924,2434468.00
09/04/2017 19:15,2,0.389,ACTIVE,213.74,340.55,59.965,1504566903,"201051344000853","219011344069620",28.11,20.70,0,334.84,353.77,11.1,8.8,0.066,837738.8,837738.8,21155,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566925,2434469.00
09/04/2017 19:15,2,0.391,ACTIVE,213.29,339.95,59.965,1504566903,"201051344000685","219011344069620",27.08,21.30,0,332.73,353.47,10.7,8.4,0.066,830826.2,830826.2,21175,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566926,2434470.00
09/04/2017 19:15,2,0.395,ACTIVE,213.06,339.95,59.970,1504566903,"201051344000917","219011344069620",27.79,21.50,0,331.83,353.17,11.2,8.8,0.062,827500.1,827500.1,21169,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566926,2434471.00
09/04/2017 19:15,2,0.391,ACTIVE,213.29,339.65,59.970,1504566903,"201051344001145","219011344069620",28.05,20.70,0,333.03,353.17,11.1,8.8,0.062,835561.5,835561.5,21153,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566927,2434472.00
09/04/2017 19:15,2,0.395,ACTIVE,213.06,339.04,59.975,1504566903,"201051344000651","219011344069620",28.03,20.30,0,333.63,353.17,11.2,8.9,0.062,824611.5,824611.5,21144,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566928,2434473.00
09/04/2017 19:15,2,0.326,ACTIVE,211.48,337.84,59.938,1504566903,"274151322000088","219011344069620",26.02,23.80,0,330.33,348.96,8.6,6.4,0.035,1026703.4,1026703.4,21023,0,0,0,L,1151911521,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566929,2434474.00
09/04/2017 19:15,2,0.234,ACTIVE,212.16,385.93,59.949,1504566903,"274151322000068","219011344069620",36.26,26.80,0,335.44,445.45,8.6,6.4,0.040,896066.8,896066.8,21464,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566930,2434475.00
09/04/2017 19:15,2,0.424,ACTIVE,212.83,338.14,59.965,1504566903,"201051344001135","219011344069620",27.89,20.70,0,333.03,351.97,12.0,9.6,0.062,820184.9,820184.9,21102,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566931,2434476.00
09/04/2017 19:15,2,0.402,ACTIVE,212.83,339.04,59.938,1504566903,"201051344000594","219011344069620",28.09,22.80,0,331.83,351.67,11.5,9.1,0.062,839784.1,839784.1,21139,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566932,2434477.00
09/04/2017 19:15,2,0.404,ACTIVE,213.29,338.74,59.970,1504566903,"201051344001203","219011344069620",28.03,21.30,0,333.33,353.17,11.4,9.1,0.062,830360.6,830360.6,21170,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566933,2434478.00
09/04/2017 19:15,2,0.330,ACTIVE,211.70,336.94,59.959,1504566903,"274151322000054","219011344069620",27.41,24.00,0,329.73,349.26,9.2,6.9,0.049,1042134.9,1042134.9,20991,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566934,2434479.00
09/04/2017 19:15,2,0.402,ACTIVE,213.06,338.44,59.981,1504566903,"201051344000867","219011344069620",28.23,21.50,0,333.03,352.27,11.5,9.2,0.066,823925.2,823925.2,21170,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566935,2434480.00
09/04/2017 19:15,2,0.410,ACTIVE,213.06,339.34,59.965,1504566903,"201051344001093","219011344069620",27.67,21.00,0,332.43,352.57,11.5,9.2,0.057,827480.5,827480.5,21175,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566936,2434481.00
09/04/2017 19:15,2,0.367,ACTIVE,212.83,339.04,59.965,1504566903,"201051344000900","219011344069620",27.83,20.30,0,332.73,351.97,10.3,8.1,0.057,846056.0,846056.0,21174,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566937,2434482.00
09/04/2017 19:15,2,0.404,ACTIVE,213.29,339.04,59.965,1504566903,"201051344000648","219011344069620",27.77,20.70,0,333.03,352.27,11.4,9.1,0.062,832049.5,832049.5,21138,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566938,2434483.00
09/04/2017 19:15,2,0.406,ACTIVE,213.06,339.04,59.965,1504566903,"201051344000569","219011344069620",27.99,21.00,0,333.63,352.57,11.6,9.2,0.062,847541.5,847541.5,21108,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566939,2434484.00
09/04/2017 19:15,2,0.416,ACTIVE,213.06,338.74,59.981,1504566903,"201051344000983","219011344069620",27.85,21.30,0,333.93,352.27,11.8,9.4,0.071,838547.3,838547.3,21143,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566940,2434485.00
09/04/2017 19:15,2,0.398,ACTIVE,212.83,338.74,59.970,1504566903,"201051344001158","219011344069620",27.43,21.00,0,333.03,352.27,11.1,8.8,0.062,822078.4,822078.4,21146,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566941,2434486.00
09/04/2017 19:15,2,0.393,ACTIVE,213.29,339.65,59.965,1504566903,"201051344000576","219011344069620",27.45,20.30,0,333.63,352.87,11.0,8.7,0.062,836660.8,836660.8,21161,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566942,2434487.00
09/04/2017 19:15,2,0.344,ACTIVE,211.70,336.64,59.959,1504566903,"274151322000087","219011344069620",26.98,26.30,0,330.33,348.96,9.4,7.1,0.040,1017980.9,1017980.9,21269,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566943,2434488.00
09/04/2017 19:15,2,0.211,ACTIVE,211.70,391.94,59.965,1504566903,"274151322000094","219011344069620",36.78,26.00,0,334.54,439.74,7.9,5.7,0.040,895050.7,895050.7,21453,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504566944,2434489.00
09/04/2017 19:30,2,0.512,ACTIVE,213.51,340.55,59.970,1504567803,"201051344000645","219011344069620",28.29,20.30,0,333.33,347.16,14.7,12.3,0.093,835573.7,835573.7,21133,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567804,2434490.00
09/04/2017 19:30,2,0.479,ACTIVE,211.93,339.95,59.991,1504567803,"274151322000085","219011344069620",27.79,23.00,0,333.93,344.76,13.5,11.1,0.080,1036462.2,1036462.2,21013,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567805,2434491.00
09/04/2017 19:30,2,0.520,ACTIVE,213.51,341.75,59.996,1504567803,"201051344000633","219011344069620",28.92,20.30,0,331.23,348.66,15.2,12.8,0.102,822820.9,822820.9,21187,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567806,2434492.00
09/04/2017 19:30,2,0.520,ACTIVE,213.29,340.25,59.975,1504567803,"201051344000469","219011344069620",29.12,19.00,0,330.93,347.16,15.3,12.9,0.106,826931.2,826931.2,21145,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567807,2434493.00
09/04/2017 19:30,2,0.541,ACTIVE,213.06,340.55,59.965,1504567803,"201051344000646","219011344069620",28.43,20.30,0,331.23,347.16,15.6,13.1,0.097,820978.9,820978.9,21139,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567808,2434494.00
09/04/2017 19:30,2,0.480,ACTIVE,211.48,337.84,59.959,1504567803,"274151322000052","219011344069620",27.71,24.30,0,333.33,345.06,13.5,11.1,0.084,1080578.7,1080578.7,21012,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567809,2434495.00
09/04/2017 19:30,2,0.561,ACTIVE,213.51,341.15,59.965,1504567803,"201051344000585","219011344069620",28.78,20.30,0,333.03,348.36,16.4,13.9,0.102,835530.8,835530.8,21136,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567810,2434496.00
09/04/2017 19:30,2,0.518,ACTIVE,213.29,339.65,59.970,1504567803,"201051344001230","219011344069620",28.49,20.30,0,331.83,345.96,15.0,12.5,0.093,825382.2,825382.2,21184,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567810,2434497.00
09/04/2017 19:30,2,0.525,ACTIVE,213.74,341.45,59.970,1504567803,"201051344000582","219011344069620",27.93,20.00,0,333.03,347.76,14.9,12.5,0.102,814227.7,814227.7,21125,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567811,2434498.00
09/04/2017 19:30,2,0.547,ACTIVE,213.06,339.95,59.975,1504567803,"201051344000955","219011344069620",28.75,20.30,0,332.13,346.26,15.9,13.5,0.097,834718.7,834718.7,21146,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567812,2434499.00
09/04/2017 19:30,2,0.299,ACTIVE,211.93,400.96,59.954,1504567803,"274151322000094","219011344069620",37.79,25.00,0,335.14,422.30,11.5,9.2,0.066,895052.5,895052.5,21454,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567813,2434500.00
09/04/2017 19:30,2,0.557,ACTIVE,213.06,339.65,59.965,1504567803,"201051344000579","219011344069620",28.75,21.00,0,333.03,346.86,16.2,13.7,0.102,845356.2,845356.2,21147,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567814,2434501.00
09/04/2017 19:30,2,0.541,ACTIVE,213.06,340.25,59.954,1504567803,"201051344000890","219011344069620",28.65,21.30,0,332.43,347.46,15.7,13.2,0.093,828862.6,828862.6,21147,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567815,2434502.00
09/04/2017 19:30,2,0.521,ACTIVE,213.51,340.55,59.959,1504567803,"201051344000438","219011344069620",28.96,20.30,0,332.43,347.76,15.3,12.9,0.097,831030.0,831030.0,21132,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567816,2434503.00
09/04/2017 19:30,2,0.541,ACTIVE,213.51,339.65,59.949,1504567803,"201051344000417","219011344069620",18.65,20.70,0,332.13,344.45,10.3,8.0,0.062,734417.2,734417.2,21171,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567817,2434504.00
09/04/2017 19:30,2,0.461,ACTIVE,211.93,337.54,59.959,1504567803,"274151322000083","219011344069620",27.75,24.00,0,333.63,344.76,12.9,10.6,0.080,1069638.8,1069638.8,21028,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567818,2434505.00
