ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 19:30,2,0.479,ACTIVE,212.16,341.45,59.970,1504567803,"274151322000076","219011344069620",28.21,23.80,0,334.54,345.66,13.7,11.3,0.088,1142423.0,1142423.0,21019,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567819,2434506.00
09/04/2017 19:30,2,0.521,ACTIVE,213.06,339.95,59.959,1504567803,"201051344000868","219011344069620",28.19,19.50,0,332.43,346.86,14.9,12.5,0.088,825221.7,825221.7,21159,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567819,2434507.00
09/04/2017 19:30,2,0.484,ACTIVE,211.70,337.24,59.959,1504567803,"274151322000095","219011344069620",27.81,23.80,0,333.33,344.76,13.6,11.2,0.080,1131404.0,1131404.0,21052,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567820,2434508.00
09/04/2017 19:30,2,0.500,ACTIVE,213.06,339.65,59.970,1504567803,"201051344000988","219011344069620",18.45,20.00,0,331.53,346.56,9.4,7.1,0.057,706691.1,706691.1,21122,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567821,2434509.00
09/04/2017 19:30,2,0.535,ACTIVE,213.06,339.95,59.933,1504567803,"201051344001025","219011344069620",28.33,20.00,0,332.43,347.76,15.3,12.9,0.102,832314.2,832314.2,21130,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567822,2434510.00
09/04/2017 19:30,2,0.516,ACTIVE,213.06,339.95,59.965,1504567803,"201051344000458","219011344069620",28.77,21.00,0,332.43,347.16,15.0,12.6,0.102,836232.9,836232.9,21124,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567823,2434511.00
09/04/2017 19:30,2,0.518,ACTIVE,213.74,341.45,59.938,1504567803,"201051344000853","219011344069620",28.29,20.00,0,334.24,348.36,14.8,12.4,0.093,837741.4,837741.4,21156,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567824,2434512.00
09/04/2017 19:30,2,0.504,ACTIVE,213.51,341.75,59.975,1504567803,"201051344000685","219011344069620",28.33,20.30,0,331.83,348.36,14.4,12.0,0.097,830828.8,830828.8,21176,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567825,2434513.00
09/04/2017 19:30,2,0.496,ACTIVE,213.51,340.85,59.970,1504567803,"201051344000917","219011344069620",29.00,21.00,0,331.83,347.76,14.6,12.2,0.084,827502.7,827502.7,21170,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567826,2434514.00
09/04/2017 19:30,2,0.506,ACTIVE,213.51,340.85,59.954,1504567803,"201051344001145","219011344069620",28.31,19.80,0,332.73,348.06,14.6,12.1,0.088,835564.1,835564.1,21154,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567827,2434515.00
09/04/2017 19:30,2,0.516,ACTIVE,213.51,340.55,59.970,1504567803,"201051344000651","219011344069620",28.51,19.80,0,333.03,347.76,14.9,12.4,0.088,824614.2,824614.2,21145,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567828,2434516.00
09/04/2017 19:30,2,0.418,ACTIVE,211.48,337.54,59.965,1504567803,"274151322000088","219011344069620",27.06,23.00,0,333.03,343.85,11.5,9.2,0.066,1026705.5,1026705.5,21024,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567829,2434517.00
09/04/2017 19:30,2,0.309,ACTIVE,212.38,391.04,59.970,1504567803,"274151322000068","219011344069620",36.70,25.80,0,335.74,419.30,11.4,9.1,0.062,896069.0,896069.0,21465,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567830,2434518.00
09/04/2017 19:30,2,0.531,ACTIVE,213.06,339.34,59.975,1504567803,"201051344001135","219011344069620",28.55,20.00,0,332.73,346.86,15.4,12.9,0.093,820187.7,820187.7,21103,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567831,2434519.00
09/04/2017 19:30,2,0.520,ACTIVE,213.06,339.65,59.970,1504567803,"201051344000594","219011344069620",28.25,21.80,0,331.23,346.56,14.9,12.4,0.088,839786.7,839786.7,21140,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567831,2434520.00
09/04/2017 19:30,2,0.523,ACTIVE,213.51,339.34,59.944,1504567803,"201051344001203","219011344069620",27.71,20.30,0,333.03,348.36,14.7,12.3,0.088,830363.3,830363.3,21171,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567832,2434521.00
09/04/2017 19:30,2,0.428,ACTIVE,211.70,337.84,59.965,1504567803,"274151322000054","219011344069620",27.75,23.00,0,333.03,344.76,12.1,9.7,0.075,1042137.2,1042137.2,20992,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567833,2434522.00
09/04/2017 19:30,2,0.510,ACTIVE,213.29,339.04,59.959,1504567803,"201051344000867","219011344069620",28.47,21.00,0,331.83,346.86,14.7,12.3,0.084,823927.9,823927.9,21171,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567834,2434523.00
09/04/2017 19:30,2,0.506,ACTIVE,213.51,340.55,59.970,1504567803,"201051344001093","219011344069620",28.45,20.30,0,332.73,347.46,14.6,12.2,0.080,827483.1,827483.1,21176,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567835,2434524.00
09/04/2017 19:30,2,0.471,ACTIVE,213.06,340.25,60.012,1504567803,"201051344000900","219011344069620",28.13,19.80,0,332.13,346.56,13.4,11.0,0.088,846058.3,846058.3,21175,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567836,2434525.00
09/04/2017 19:30,2,0.500,ACTIVE,213.29,339.65,59.965,1504567803,"201051344000648","219011344069620",28.73,19.80,0,332.73,346.86,14.6,12.2,0.088,832052.1,832052.1,21139,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567837,2434526.00
09/04/2017 19:30,2,0.516,ACTIVE,213.29,339.95,59.965,1504567803,"201051344000569","219011344069620",28.17,20.30,0,332.43,346.86,14.8,12.3,0.093,847544.2,847544.2,21109,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567838,2434527.00
09/04/2017 19:30,2,0.480,ACTIVE,213.29,339.04,60.002,1504567803,"201051344000983","219011344069620",29.86,20.30,0,331.53,346.86,14.6,12.1,0.088,838550.0,838550.0,21144,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567839,2434528.00
09/04/2017 19:30,2,0.504,ACTIVE,213.29,339.04,59.970,1504567803,"201051344001158","219011344069620",27.67,20.00,0,332.43,346.86,14.2,11.7,0.093,822080.9,822080.9,21147,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567840,2434529.00
09/04/2017 19:30,2,0.521,ACTIVE,213.74,340.55,59.981,1504567803,"201051344000576","219011344069620",25.13,19.80,0,332.43,347.76,13.2,10.9,0.088,836663.4,836663.4,21162,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567841,2434530.00
09/04/2017 19:30,2,0.445,ACTIVE,211.93,337.54,59.970,1504567803,"274151322000087","219011344069620",27.85,25.00,0,333.63,344.76,12.6,10.3,0.075,1017983.1,1017983.1,21270,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504567842,2434531.00
09/04/2017 19:45,2,0.279,ACTIVE,213.06,338.44,59.954,1504568703,"201051344000645","219011344069620",26.92,19.80,0,333.03,348.96,7.6,5.4,0.035,835575.6,835575.6,21134,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568704,2434532.00
09/04/2017 19:45,2,0.221,ACTIVE,211.93,336.34,59.949,1504568703,"274151322000085","219011344069620",26.56,22.00,0,333.63,343.85,6.0,3.8,0.027,1036463.6,1036463.6,21014,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568705,2434533.00
09/04/2017 19:45,2,0.289,ACTIVE,213.29,339.65,59.944,1504568703,"201051344000633","219011344069620",27.71,19.80,0,332.43,349.56,8.2,6.0,0.035,822822.9,822822.9,21188,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568706,2434534.00
09/04/2017 19:45,2,0.301,ACTIVE,212.83,337.84,59.954,1504568703,"201051344000469","219011344069620",27.43,18.30,0,331.83,347.76,8.4,6.2,0.035,826933.2,826933.2,21146,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568707,2434535.00
09/04/2017 19:45,2,0.301,ACTIVE,212.61,338.44,59.938,1504568703,"201051344000646","219011344069620",27.31,19.80,0,332.73,348.66,8.4,6.2,0.027,820980.9,820980.9,21140,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568708,2434536.00
09/04/2017 19:45,2,0.244,ACTIVE,211.48,337.24,59.949,1504568703,"274151322000052","219011344069620",26.76,23.30,0,332.43,343.85,6.6,4.5,0.027,1080580.3,1080580.3,21013,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568709,2434537.00
09/04/2017 19:45,2,0.324,ACTIVE,213.06,339.04,59.949,1504568703,"201051344000585","219011344069620",27.41,19.80,0,333.33,348.66,9.0,6.8,0.035,835533.0,835533.0,21137,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568710,2434538.00
09/04/2017 19:45,2,0.287,ACTIVE,212.83,337.54,59.944,1504568703,"201051344001230","219011344069620",27.41,19.80,0,331.53,346.86,8.0,5.8,0.031,825384.1,825384.1,21185,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568711,2434539.00
09/04/2017 19:45,2,0.283,ACTIVE,213.29,338.74,59.944,1504568703,"201051344000582","219011344069620",27.77,19.30,0,333.63,348.66,8.0,5.8,0.031,814229.6,814229.6,21126,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568711,2434540.00
09/04/2017 19:45,2,0.309,ACTIVE,212.61,337.84,59.938,1504568703,"201051344000955","219011344069620",27.79,19.80,0,332.13,348.36,8.7,6.5,0.031,834720.9,834720.9,21147,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568712,2434541.00
09/04/2017 19:45,2,0.135,ACTIVE,211.70,337.24,59.949,1504568703,"274151322000094","219011344069620",30.97,23.50,0,334.54,412.08,4.2,2.2,0.018,895053.5,895053.5,21455,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568713,2434542.00
09/04/2017 19:45,2,0.312,ACTIVE,212.83,337.54,59.938,1504568703,"201051344000579","219011344069620",28.71,20.30,0,332.13,347.46,9.2,6.9,0.031,845358.5,845358.5,21148,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568714,2434543.00
09/04/2017 19:45,2,0.314,ACTIVE,212.83,337.84,59.938,1504568703,"201051344000890","219011344069620",27.45,20.30,0,332.43,348.06,8.8,6.5,0.035,828864.7,828864.7,21148,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568715,2434544.00
09/04/2017 19:45,2,0.293,ACTIVE,213.06,338.44,59.938,1504568703,"201051344000438","219011344069620",27.89,19.80,0,333.33,348.66,8.3,6.1,0.035,831032.0,831032.0,21133,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568716,2434545.00
09/04/2017 19:45,2,0.332,ACTIVE,213.06,338.44,59.949,1504568703,"201051344000417","219011344069620",17.91,20.00,0,332.13,345.66,6.0,3.9,0.027,734418.4,734418.4,21172,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568717,2434546.00
09/04/2017 19:45,2,0.223,ACTIVE,211.70,337.54,59.938,1504568703,"274151322000083","219011344069620",26.54,23.00,0,333.03,343.85,6.0,3.9,0.027,1069640.2,1069640.2,21029,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568718,2434547.00
09/04/2017 19:45,2,0.230,ACTIVE,212.16,337.54,59.959,1504568703,"274151322000076","219011344069620",27.59,22.80,0,334.54,344.15,6.5,4.3,0.031,1142424.5,1142424.5,21020,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568719,2434548.00
09/04/2017 19:45,2,0.299,ACTIVE,212.61,337.84,59.949,1504568703,"201051344000868","219011344069620",27.29,19.00,0,332.13,348.06,8.3,6.1,0.031,825223.6,825223.6,21160,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568720,2434549.00
09/04/2017 19:45,2,0.225,ACTIVE,211.70,336.04,59.944,1504568703,"274151322000095","219011344069620",27.02,22.50,0,333.03,343.85,6.2,4.0,0.027,1131405.5,1131405.5,21053,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568720,2434550.00
09/04/2017 19:45,2,0.273,ACTIVE,212.61,338.74,59.949,1504568703,"201051344000988","219011344069620",17.93,19.50,0,331.83,346.56,5.0,2.9,0.027,706692.1,706692.1,21123,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568721,2434551.00
09/04/2017 19:45,2,0.299,ACTIVE,212.83,337.84,59.917,1504568703,"201051344001025","219011344069620",27.33,19.30,0,332.73,348.36,8.3,6.1,0.031,832316.2,832316.2,21131,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568722,2434552.00
09/04/2017 19:45,2,0.293,ACTIVE,212.61,337.54,59.949,1504568703,"201051344000458","219011344069620",27.47,20.30,0,332.13,347.16,8.2,6.0,0.035,836234.8,836234.8,21125,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568723,2434553.00
09/04/2017 19:45,2,0.289,ACTIVE,213.29,339.65,59.949,1504568703,"201051344000853","219011344069620",27.31,19.50,0,333.63,349.26,8.0,5.8,0.031,837743.3,837743.3,21157,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568724,2434554.00
09/04/2017 19:45,2,0.291,ACTIVE,213.29,340.55,59.991,1504568703,"201051344000685","219011344069620",21.01,19.80,0,332.73,349.26,6.3,4.2,0.035,830830.6,830830.6,21177,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568725,2434555.00
09/04/2017 19:45,2,0.281,ACTIVE,213.29,339.65,59.949,1504568703,"201051344000917","219011344069620",27.79,20.30,0,332.43,348.66,7.9,5.7,0.031,827504.5,827504.5,21171,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568726,2434556.00
09/04/2017 19:45,2,0.279,ACTIVE,213.29,339.04,59.949,1504568703,"201051344001145","219011344069620",27.53,19.30,0,334.54,348.66,7.8,5.6,0.031,835566.0,835566.0,21155,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568727,2434557.00
09/04/2017 19:45,2,0.293,ACTIVE,213.06,339.04,59.949,1504568703,"201051344000651","219011344069620",26.96,19.00,0,333.93,348.66,8.0,5.8,0.035,824616.1,824616.1,21146,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568728,2434558.00
09/04/2017 19:45,2,0.205,ACTIVE,211.25,336.34,59.954,1504568703,"274151322000088","219011344069620",25.78,22.00,0,332.43,342.35,5.4,3.3,0.022,1026706.7,1026706.7,21025,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568729,2434559.00
09/04/2017 19:45,2,0.154,ACTIVE,212.16,337.24,59.944,1504568703,"274151322000068","219011344069620",31.13,24.30,0,335.14,412.08,4.9,2.8,0.018,896070.2,896070.2,21466,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568729,2434560.00
09/04/2017 19:45,2,0.309,ACTIVE,212.61,337.54,59.949,1504568703,"201051344001135","219011344069620",27.51,19.30,0,332.73,347.16,8.7,6.4,0.035,820189.8,820189.8,21104,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568730,2434561.00
09/04/2017 19:45,2,0.299,ACTIVE,212.61,337.54,59.944,1504568703,"201051344000594","219011344069620",27.71,21.00,0,331.53,346.56,8.4,6.2,0.040,839788.7,839788.7,21141,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568731,2434562.00
09/04/2017 19:45,2,0.285,ACTIVE,213.29,338.14,59.949,1504568703,"201051344001203","219011344069620",28.33,19.80,0,333.63,348.36,8.2,6.0,0.031,830365.2,830365.2,21172,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568732,2434563.00
09/04/2017 19:45,2,0.215,ACTIVE,211.70,337.24,59.949,1504568703,"274151322000054","219011344069620",26.98,22.30,0,333.03,342.95,5.9,3.8,0.031,1042138.5,1042138.5,20993,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568733,2434564.00
09/04/2017 19:45,2,0.289,ACTIVE,213.06,337.24,59.970,1504568703,"201051344000867","219011344069620",27.79,20.00,0,332.13,346.86,8.2,5.9,0.031,823929.9,823929.9,21172,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568734,2434565.00
09/04/2017 19:45,2,0.299,ACTIVE,213.06,338.44,59.970,1504568703,"201051344001093","219011344069620",27.73,20.00,0,333.33,347.46,8.4,6.2,0.035,827485.1,827485.1,21177,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568735,2434566.00
09/04/2017 19:45,2,0.252,ACTIVE,212.83,338.74,59.954,1504568703,"201051344000900","219011344069620",27.31,19.30,0,332.43,346.56,7.0,4.8,0.035,846060.0,846060.0,21176,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568736,2434567.00
09/04/2017 19:45,2,0.291,ACTIVE,213.06,338.14,59.949,1504568703,"201051344000648","219011344069620",27.79,19.30,0,333.03,347.76,8.2,6.0,0.031,832054.0,832054.0,21140,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568737,2434568.00
09/04/2017 19:45,2,0.295,ACTIVE,212.83,338.44,59.944,1504568703,"201051344000569","219011344069620",27.57,19.80,0,333.03,347.16,8.2,6.0,0.031,847546.2,847546.2,21110,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568738,2434569.00
09/04/2017 19:45,2,0.305,ACTIVE,213.06,337.84,59.922,1504568703,"201051344000983","219011344069620",27.73,19.50,0,332.13,347.76,8.6,6.4,0.035,838552.0,838552.0,21145,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568739,2434570.00
09/04/2017 19:45,2,0.277,ACTIVE,212.83,338.14,59.959,1504568703,"201051344001158","219011344069620",28.03,19.30,0,332.73,346.86,7.9,5.7,0.031,822082.8,822082.8,21148,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568740,2434571.00
09/04/2017 19:45,2,0.279,ACTIVE,213.29,339.04,59.949,1504568703,"201051344000576","219011344069620",27.91,19.30,0,333.03,347.76,8.0,5.7,0.022,836665.2,836665.2,21163,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568741,2434572.00
09/04/2017 19:45,2,0.230,ACTIVE,211.93,337.54,59.954,1504568703,"274151322000087","219011344069620",26.12,24.00,0,333.03,342.95,6.1,4.0,0.022,1017984.5,1017984.5,21271,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504568742,2434573.00
09/04/2017 20:00,2,0.188,ACTIVE,213.06,337.24,59.949,1504569603,"201051344000645","219011344069620",25.70,19.30,0,332.73,343.55,5.0,2.9,0.009,835576.7,835576.7,21135,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569604,2434574.00
09/04/2017 20:00,2,0.125,ACTIVE,211.25,335.44,59.938,1504569603,"274151322000085","219011344069620",25.17,21.30,0,333.63,340.25,3.2,1.2,0.004,1036464.3,1036464.3,21015,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569605,2434575.00
09/04/2017 20:00,2,0.215,ACTIVE,213.06,338.44,59.970,1504569603,"201051344000633","219011344069620",26.16,19.00,0,331.83,345.06,5.7,3.6,0.004,822824.2,822824.2,21189,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569606,2434576.00
09/04/2017 20:00,2,0.217,ACTIVE,212.61,336.34,59.949,1504569603,"201051344000469","219011344069620",26.84,17.80,0,330.63,344.15,6.0,3.8,0.009,826934.5,826934.5,21147,0,0,0,L,1122011218,0,120.65,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569607,2434577.00
09/04/2017 20:00,2,0.209,ACTIVE,212.61,337.54,59.965,1504569603,"201051344000646","219011344069620",27.02,19.00,0,331.53,343.55,5.8,3.6,0.004,820982.2,820982.2,21141,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569608,2434578.00
09/04/2017 20:00,2,0.148,ACTIVE,210.80,335.74,59.959,1504569603,"274151322000052","219011344069620",25.21,22.30,0,332.13,340.85,3.9,1.8,0.013,1080581.1,1080581.1,21014,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569609,2434579.00
09/04/2017 20:00,2,0.229,ACTIVE,213.06,338.14,59.938,1504569603,"201051344000585","219011344069620",26.74,19.00,0,332.13,344.15,6.2,4.0,0.004,835534.4,835534.4,21138,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569610,2434580.00
09/04/2017 20:00,2,0.209,ACTIVE,212.83,337.24,59.954,1504569603,"201051344001230","219011344069620",24.85,19.00,0,331.23,342.35,5.3,3.2,0.009,825385.3,825385.3,21186,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569611,2434581.00
09/04/2017 20:00,2,0.203,ACTIVE,213.51,338.14,59.944,1504569603,"201051344000582","219011344069620",26.30,18.70,0,333.33,343.85,5.4,3.3,0.009,814230.8,814230.8,21127,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569612,2434582.00
09/04/2017 20:00,2,0.225,ACTIVE,212.61,336.94,59.944,1504569603,"201051344000955","219011344069620",26.60,19.30,0,331.83,342.65,6.1,3.9,0.004,834722.2,834722.2,21148,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569613,2434583.00
09/04/2017 20:00,2,0.066,ACTIVE_NO_POWER,211.25,335.74,59.938,1504569603,"274151322000094","219011344069620",28.82,22.30,0,333.93,363.39,1.9,0.0,0.000,895053.8,895053.8,21456,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569613,2434584.00
09/04/2017 20:00,2,0.238,ACTIVE,212.61,336.04,59.938,1504569603,"201051344000579","219011344069620",27.10,19.50,0,332.73,342.65,6.6,4.4,0.009,845359.9,845359.9,21149,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569614,2434585.00
09/04/2017 20:00,2,0.223,ACTIVE,212.83,337.24,59.944,1504569603,"201051344000890","219011344069620",26.04,19.80,0,331.83,343.25,5.9,3.8,0.013,828866.1,828866.1,21149,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569615,2434586.00
09/04/2017 20:00,2,0.211,ACTIVE,213.06,338.14,59.938,1504569603,"201051344000438","219011344069620",26.46,19.00,0,332.73,343.55,5.7,3.6,0.009,831033.3,831033.3,21134,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569616,2434587.00
09/04/2017 20:00,2,0.225,ACTIVE,213.06,335.44,59.938,1504569603,"201051344000417","219011344069620",17.87,19.30,0,332.13,341.75,4.1,2.0,0.000,734419.2,734419.2,21173,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569617,2434588.00
09/04/2017 20:00,2,0.127,ACTIVE,211.25,334.84,59.928,1504569603,"274151322000083","219011344069620",24.79,22.00,0,332.73,340.55,3.2,1.2,0.000,1069640.9,1069640.9,21030,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569618,2434589.00
09/04/2017 20:00,2,0.133,ACTIVE,211.93,337.24,59.938,1504569603,"274151322000076","219011344069620",25.56,21.80,0,333.93,341.15,3.5,1.4,0.013,1142425.3,1142425.3,21021,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569619,2434590.00
09/04/2017 20:00,2,0.203,ACTIVE,212.61,336.64,59.944,1504569603,"201051344000868","219011344069620",26.28,18.30,0,332.43,343.25,5.5,3.3,0.009,825224.8,825224.8,21161,0,0,0,L,1122011218,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569620,2434591.00
09/04/2017 20:00,2,0.121,ACTIVE,211.03,335.44,59.933,1504569603,"274151322000095","219011344069620",26.02,21.80,0,332.43,339.95,3.2,1.2,0.009,1131406.2,1131406.2,21054,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569621,2434592.00
09/04/2017 20:00,2,0.164,ACTIVE,212.38,338.14,59.928,1504569603,"201051344000988","219011344069620",17.89,18.70,0,330.33,343.85,3.0,1.0,0.000,706692.6,706692.6,21124,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569622,2434593.00
09/04/2017 20:00,2,0.205,ACTIVE,212.83,336.94,59.912,1504569603,"201051344001025","219011344069620",26.42,19.00,0,332.43,343.25,5.5,3.4,0.000,832317.5,832317.5,21132,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569622,2434594.00
09/04/2017 20:00,2,0.203,ACTIVE,212.61,336.34,59.944,1504569603,"201051344000458","219011344069620",26.80,19.50,0,331.83,343.25,5.5,3.4,0.004,836236.1,836236.1,21126,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569623,2434595.00
09/04/2017 20:00,2,0.199,ACTIVE,213.29,338.14,59.959,1504569603,"201051344000853","219011344069620",25.58,19.00,0,334.24,345.06,5.2,3.1,0.004,837744.4,837744.4,21158,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569624,2434596.00
09/04/2017 20:00,2,0.188,ACTIVE,213.29,339.04,59.933,1504569603,"201051344000685","219011344069620",25.90,19.00,0,331.83,345.06,5.0,2.9,0.009,830831.6,830831.6,21178,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569625,2434597.00
09/04/2017 20:00,2,0.205,ACTIVE,213.29,338.14,59.938,1504569603,"201051344000917","219011344069620",25.41,19.50,0,332.43,343.85,5.3,3.2,0.009,827505.7,827505.7,21172,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569626,2434598.00
09/04/2017 20:00,2,0.191,ACTIVE,213.29,338.44,59.933,1504569603,"201051344001145","219011344069620",26.16,18.70,0,333.93,344.15,5.1,3.0,0.009,835567.1,835567.1,21156,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569627,2434599.00
09/04/2017 20:00,2,0.203,ACTIVE,213.06,338.14,59.938,1504569603,"201051344000651","219011344069620",26.40,18.30,0,333.63,344.45,5.4,3.3,0.009,824617.3,824617.3,21147,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569628,2434600.00
09/04/2017 20:00,2,0.109,ACTIVE,210.80,336.04,59.933,1504569603,"274151322000088","219011344069620",24.17,21.50,0,331.53,340.25,2.7,0.7,0.009,1026707.3,1026707.3,21026,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569629,2434601.00
09/04/2017 20:00,2,0.084,ACTIVE,211.93,336.64,59.933,1504569603,"274151322000068","219011344069620",28.96,23.00,0,333.93,373.91,2.5,0.5,0.000,896070.7,896070.7,21467,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569630,2434602.00
09/04/2017 20:00,2,0.217,ACTIVE,212.83,336.04,59.938,1504569603,"201051344001135","219011344069620",26.52,18.70,0,332.73,342.35,5.8,3.7,0.009,820191.1,820191.1,21105,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569630,2434603.00
09/04/2017 20:00,2,0.207,ACTIVE,212.38,336.64,59.944,1504569603,"201051344000594","219011344069620",26.44,20.00,0,331.23,343.25,5.5,3.4,0.004,839789.9,839789.9,21142,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569631,2434604.00
09/04/2017 20:00,2,0.213,ACTIVE,213.29,338.14,59.944,1504569603,"201051344001203","219011344069620",25.76,19.30,0,333.63,344.45,5.6,3.5,0.004,830366.4,830366.4,21173,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569632,2434605.00
09/04/2017 20:00,2,0.119,ACTIVE,211.25,336.34,59.938,1504569603,"274151322000054","219011344069620",25.05,21.80,0,331.53,340.25,3.0,1.0,0.009,1042139.1,1042139.1,20994,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569633,2434606.00
09/04/2017 20:00,2,0.203,ACTIVE,213.06,336.34,59.912,1504569603,"201051344000867","219011344069620",26.44,19.50,0,333.03,343.55,5.4,3.3,0.004,823931.1,823931.1,21173,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569634,2434607.00
09/04/2017 20:00,2,0.223,ACTIVE,213.06,338.14,59.933,1504569603,"201051344001093","219011344069620",25.84,19.30,0,333.03,343.85,5.9,3.7,0.004,827486.4,827486.4,21178,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569635,2434608.00
09/04/2017 20:00,2,0.162,ACTIVE,212.61,336.94,59.938,1504569603,"201051344000900","219011344069620",25.74,18.70,0,332.43,343.55,4.3,2.2,0.009,846060.9,846060.9,21177,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569636,2434609.00
09/04/2017 20:00,2,0.209,ACTIVE,212.83,336.64,59.938,1504569603,"201051344000648","219011344069620",26.14,18.30,0,332.73,343.85,5.6,3.4,0.009,832055.3,832055.3,21141,0,0,0,L,1122011218,0,120.65,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569637,2434610.00
09/04/2017 20:00,2,0.201,ACTIVE,212.61,336.64,59.933,1504569603,"201051344000569","219011344069620",26.82,19.30,0,332.13,343.55,5.5,3.4,0.009,847547.4,847547.4,21111,0,0,0,L,1122011218,0,120.65,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569638,2434611.00
09/04/2017 20:00,2,0.217,ACTIVE,212.61,336.04,59.949,1504569603,"201051344000983","219011344069620",26.20,19.00,0,331.83,343.25,5.8,3.7,0.009,838553.3,838553.3,21146,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569639,2434612.00
09/04/2017 20:00,2,0.197,ACTIVE,212.61,336.34,59.938,1504569603,"201051344001158","219011344069620",25.96,18.70,0,332.43,343.85,5.2,3.1,0.009,822083.9,822083.9,21149,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569640,2434613.00
09/04/2017 20:00,2,0.207,ACTIVE,213.06,338.14,59.944,1504569603,"201051344000576","219011344069620",25.15,18.70,0,333.33,344.76,5.3,3.2,0.009,836666.4,836666.4,21164,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569641,2434614.00
09/04/2017 20:00,2,0.131,ACTIVE,211.48,335.74,59.933,1504569603,"274151322000087","219011344069620",25.29,23.00,0,332.73,340.25,3.4,1.3,0.004,1017985.2,1017985.2,21272,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504569642,2434615.00
09/04/2017 20:15,2,0.145,ALERT,212.83,299.07,59.991,1504570504,"201051344000645","219011344069620",22.17,18.00,0,298.17,339.65,3.3,1.2,0.000,835577.2,835577.2,21136,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570506,2434616.00
09/04/2017 20:15,2,0.076,ALERT,211.48,297.57,60.023,1504570504,"274151322000085","219011344069620",23.56,20.00,0,296.66,345.66,1.8,0.0,0.000,1036464.4,1036464.4,21016,0,0,0,L,1151911521,0,122.01,121.78,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570508,2434617.00
09/04/2017 20:15,2,0.152,ALERT,212.83,299.07,59.996,1504570504,"201051344000633","219011344069620",23.48,17.80,0,295.76,341.15,3.6,1.6,0.000,822824.8,822824.8,21190,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570510,2434618.00
09/04/2017 20:15,2,0.182,ALERT,212.38,299.37,60.007,1504570504,"201051344000469","219011344069620",21.15,17.00,0,296.66,339.04,3.9,1.9,0.000,826935.2,826935.2,21148,0,0,0,L,1122011218,0,120.65,122.68,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570511,2434619.00
09/04/2017 20:15,2,0.170,ALERT,212.61,301.17,59.996,1504570504,"201051344000646","219011344069620",21.49,17.80,0,297.87,339.95,3.7,1.7,0.000,820982.8,820982.8,21142,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570513,2434620.00
09/04/2017 20:15,2,0.100,ALERT,211.03,297.57,59.996,1504570504,"274151322000052","219011344069620",23.44,21.00,0,296.36,339.34,2.4,0.3,0.000,1080581.4,1080581.4,21015,0,0,0,L,1151911521,0,121.10,122.01,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570515,2434621.00
09/04/2017 20:15,2,0.174,ALERT,213.06,301.17,60.018,1504570504,"201051344000585","219011344069620",23.42,18.00,0,299.07,341.15,4.1,2.1,0.000,835535.2,835535.2,21139,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570517,2434622.00
09/04/2017 20:15,2,0.152,ALERT,212.83,301.17,60.007,1504570504,"201051344001230","219011344069620",21.81,17.80,0,299.07,339.04,3.4,1.4,0.000,825385.8,825385.8,21187,0,0,0,L,1122011218,0,122.01,121.33,0002,15,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570519,2434623.00
09/04/2017 20:15,2,0.160,ALERT,213.29,301.77,59.996,1504570504,"201051344000582","219011344069620",21.19,17.80,0,299.97,340.85,3.5,1.4,0.000,814231.4,814231.4,21128,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570521,2434624.00
09/04/2017 20:15,2,0.180,ALERT,212.61,301.17,60.028,1504570504,"201051344000955","219011344069620",21.51,18.30,0,299.07,339.04,3.9,1.8,0.000,834722.9,834722.9,21149,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570523,2434625.00
09/04/2017 20:15,2,0.031,ALERT,211.25,326.12,60.007,1504570504,"274151322000094","219011344069620",21.75,20.30,0,295.76,390.44,0.7,0.0,0.000,895053.8,895053.8,21457,0,0,0,L,1151911521,0,121.55,122.01,0002,16,0,0,0,0,0,0,221,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570524,2434626.00
09/04/2017 20:15,2,0.189,ALERT,212.38,299.97,59.996,1504570504,"201051344000579","219011344069620",21.95,18.30,0,298.47,339.04,4.2,2.2,0.000,845360.8,845360.8,21150,0,0,0,L,1122011218,0,120.88,122.01,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570526,2434627.00
09/04/2017 20:15,2,0.162,ALERT,212.83,301.47,59.996,1504570504,"201051344000890","219011344069620",23.62,18.70,0,299.07,339.65,3.9,1.9,0.000,828866.8,828866.8,21150,0,0,0,L,1122011218,0,122.01,121.10,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570528,2434628.00
09/04/2017 20:15,2,0.154,ALERT,213.06,301.17,60.034,1504570504,"201051344000438","219011344069620",23.54,18.00,0,299.67,340.85,3.7,1.7,0.000,831034.0,831034.0,21135,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570530,2434629.00
09/04/2017 20:15,2,0.164,ALERT,213.06,300.57,60.002,1504570504,"201051344000417","219011344069620",17.93,17.80,0,298.47,337.84,3.0,1.0,0.000,734419.6,734419.6,21174,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570532,2434630.00
09/04/2017 20:15,2,0.074,ALERT,211.48,298.47,59.996,1504570504,"274151322000083","219011344069620",23.78,20.30,0,296.96,350.47,1.8,0.0,0.000,1069641.0,1069641.0,21031,0,0,0,L,1151911521,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570534,2434631.00
09/04/2017 20:15,2,0.080,ALERT,211.93,297.87,59.991,1504570504,"274151322000076","219011344069620",24.19,20.70,0,296.66,339.65,1.9,0.0,0.000,1142425.5,1142425.5,21022,0,0,0,L,1151911521,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570536,2434632.00
09/04/2017 20:15,2,0.152,ALERT,212.38,299.97,60.002,1504570504,"201051344000868","219011344069620",22.72,17.50,0,298.17,339.95,3.5,1.5,0.000,825225.5,825225.5,21162,0,0,0,L,1122011218,0,120.88,122.46,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570537,2434633.00
09/04/2017 20:15,2,0.068,ALERT,211.25,298.77,60.002,1504570504,"274151322000095","219011344069620",24.27,20.30,0,297.87,345.66,1.7,0.0,0.000,1131406.3,1131406.3,21055,0,0,0,L,1151911521,0,122.23,121.55,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570539,2434634.00
09/04/2017 20:15,2,0.109,ALERT,212.38,299.07,59.996,1504570504,"201051344000988","219011344069620",17.95,17.30,0,295.76,339.95,2.0,0.1,0.000,706692.7,706692.7,21125,0,0,0,L,1122011218,0,120.88,122.46,0002,14,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570541,2434635.00
09/04/2017 20:15,2,0.148,ALERT,212.83,300.57,59.996,1504570504,"201051344001025","219011344069620",23.89,17.80,0,299.37,340.85,3.6,1.6,0.000,832318.1,832318.1,21133,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570543,2434636.00
09/04/2017 20:15,2,0.158,ALERT,212.38,299.37,59.991,1504570504,"201051344000458","219011344069620",21.01,18.30,0,298.47,339.34,3.4,1.3,0.000,836236.7,836236.7,21127,0,0,0,L,1122011218,0,121.10,122.23,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570545,2434637.00
09/04/2017 20:15,2,0.137,ALERT,213.06,299.37,59.986,1504570504,"201051344000853","219011344069620",22.07,17.50,0,297.57,340.85,3.1,1.1,0.000,837745.0,837745.0,21159,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570547,2434638.00
09/04/2017 20:15,2,0.139,ALERT,213.29,300.87,60.002,1504570504,"201051344000685","219011344069620",20.18,17.80,0,298.77,340.55,2.9,0.8,0.000,830832.1,830832.1,21179,0,0,0,L,1122011218,0,122.68,121.55,0002,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570548,2434639.00
09/04/2017 20:15,2,0.146,ALERT,213.29,300.57,60.002,1504570504,"201051344000917","219011344069620",22.40,18.30,0,297.87,340.55,3.3,1.3,0.000,827506.2,827506.2,21173,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570550,2434640.00
09/04/2017 20:15,2,0.137,ALERT,213.29,301.77,59.996,1504570504,"201051344001145","219011344069620",23.08,17.50,0,299.07,340.85,3.2,1.2,0.000,835567.6,835567.6,21157,0,0,0,L,1122011218,0,122.01,121.55,0002,17,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570552,2434641.00
09/04/2017 20:15,2,0.166,ALERT,213.29,300.57,60.002,1504570504,"201051344000651","219011344069620",20.32,17.30,0,298.77,340.25,3.4,1.4,0.000,824617.9,824617.9,21148,0,0,0,L,1122011218,0,122.46,121.55,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570554,2434642.00
09/04/2017 20:15,2,0.059,ALERT,211.03,297.57,59.965,1504570504,"274151322000088","219011344069620",23.12,20.00,0,296.36,346.26,1.4,0.0,0.000,1026707.3,1026707.3,21027,0,0,0,L,1151911521,0,122.01,121.55,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570556,2434643.00
09/04/2017 20:15,2,0.008,ALERT,212.16,296.66,59.996,1504570504,"274151322000068","219011344069620",40.08,21.00,0,295.46,392.85,0.0,0.0,0.000,896070.7,896070.7,21468,0,0,0,L,1151911521,0,122.01,122.23,0002,20,0,0,0,0,0,0,234,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570558,2434644.00
09/04/2017 20:15,2,0.162,ALERT,212.83,301.17,60.007,1504570504,"201051344001135","219011344069620",23.46,17.80,0,299.67,339.65,3.9,1.8,0.000,820191.8,820191.8,21106,0,0,0,L,1122011218,0,122.01,121.55,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570559,2434645.00
09/04/2017 20:15,2,0.148,ALERT,212.38,299.97,59.986,1504570504,"201051344000594","219011344069620",22.96,19.00,0,297.57,339.34,3.5,1.4,0.000,839790.6,839790.6,21143,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570561,2434646.00
09/04/2017 20:15,2,0.166,ALERT,213.06,300.57,59.991,1504570504,"201051344001203","219011344069620",20.65,18.00,0,299.07,341.45,3.5,1.5,0.000,830367.1,830367.1,21174,0,0,0,L,1122011218,0,122.46,121.55,0002,15,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570563,2434647.00
09/04/2017 20:15,2,0.068,ALERT,210.80,298.17,59.986,1504570504,"274151322000054","219011344069620",23.28,20.30,0,296.66,341.45,1.6,0.0,0.000,1042139.2,1042139.2,20995,0,0,0,L,1151911521,0,121.78,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570565,2434648.00
