ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 20:15,2,0.146,ALERT,212.61,299.07,59.991,1504570504,"201051344000867","219011344069620",22.94,18.30,0,297.87,339.04,3.4,1.4,0.000,823931.7,823931.7,21174,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570567,2434649.00
09/04/2017 20:15,2,0.170,ALERT,213.06,300.87,60.007,1504570504,"201051344001093","219011344069620",22.26,18.00,0,299.07,339.95,3.9,1.8,0.000,827487.1,827487.1,21179,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570568,2434650.00
09/04/2017 20:15,2,0.107,ALERT,212.38,299.37,59.949,1504570504,"201051344000900","219011344069620",22.54,17.30,0,296.96,339.34,2.5,0.5,0.000,846061.2,846061.2,21178,0,0,0,L,1122011218,0,121.10,122.23,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570570,2434651.00
09/04/2017 20:15,2,0.148,ALERT,212.61,298.47,59.986,1504570504,"201051344000648","219011344069620",23.00,17.30,0,297.57,339.34,3.5,1.4,0.000,832055.9,832055.9,21142,0,0,0,L,1122011218,0,120.65,122.68,0002,15,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570572,2434652.00
09/04/2017 20:15,2,0.146,ALERT,212.38,299.67,59.996,1504570504,"201051344000569","219011344069620",23.04,18.00,0,298.47,339.04,3.5,1.4,0.000,847548.0,847548.0,21112,0,0,0,L,1122011218,0,120.65,122.68,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570574,2434653.00
09/04/2017 20:15,2,0.156,ALERT,212.61,299.67,60.018,1504570504,"201051344000983","219011344069620",22.82,17.80,0,298.47,339.95,3.7,1.6,0.000,838554.0,838554.0,21147,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570576,2434654.00
09/04/2017 20:15,2,0.152,ALERT,212.38,299.07,59.996,1504570504,"201051344001158","219011344069620",19.82,17.30,0,297.26,339.34,3.1,1.0,0.000,822084.5,822084.5,21150,0,0,0,L,1122011218,0,120.65,122.01,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570577,2434655.00
09/04/2017 20:15,2,0.143,ALERT,213.06,299.67,59.991,1504570504,"201051344000576","219011344069620",22.24,17.30,0,297.87,339.65,3.2,1.2,0.000,836666.9,836666.9,21165,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570579,2434656.00
09/04/2017 20:15,2,0.082,ALERT,211.48,297.57,59.991,1504570504,"274151322000087","219011344069620",22.42,21.30,0,295.46,354.97,1.9,0.0,0.000,1017985.4,1017985.4,21273,0,0,0,L,1151911521,0,121.78,122.01,0002,19,0,0,0,0,0,0,19,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504570581,2434657.00
09/04/2017 20:30,2,0.047,ALERT,213.06,299.07,59.991,1504571404,"201051344000645","219011344069620",26.50,17.00,0,290.05,304.18,1.3,0.0,0.000,835577.3,835577.3,21138,0,0,0,L,1122011218,0,121.55,122.68,0100,14,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504571406,2434658.00
09/04/2017 20:30,2,0.000,ALERT,211.48,297.57,59.965,1504571404,"274151322000085","219011344069620",0.00,18.70,0,293.36,309.89,0.0,0.0,0.000,1036464.4,1036464.4,21018,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1504571407,2434659.00
09/04/2017 20:30,2,0.070,ALERT,213.29,298.77,59.933,1504571404,"201051344000633","219011344069620",25.94,17.00,0,291.55,304.48,1.9,0.0,0.000,822824.9,822824.9,21192,0,0,0,L,1122011218,0,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1504571409,2434660.00
09/04/2017 20:30,2,0.078,ALERT,212.83,299.07,59.975,1504571404,"201051344000469","219011344069620",25.37,15.80,0,284.64,303.88,2.0,0.1,0.000,826935.4,826935.4,21150,0,0,0,L,1122011218,0,120.65,122.68,0100,13,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1504571411,2434661.00
09/04/2017 20:30,2,0.062,ALERT,212.83,300.87,59.970,1504571404,"201051344000646","219011344069620",25.43,17.00,0,258.79,305.68,1.6,0.0,0.000,820983.0,820983.0,21144,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,2,898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1504571413,2434662.00
09/04/2017 20:30,2,0.000,ALERT,211.25,298.47,59.970,1504571404,"274151322000052","219011344069620",0.00,19.30,0,293.06,309.89,0.0,0.0,0.000,1080581.4,1080581.4,21017,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1504571415,2434663.00
09/04/2017 20:30,2,0.086,ALERT,213.29,301.17,59.975,1504571404,"201051344000585","219011344069620",26.18,17.00,0,259.39,305.68,2.3,0.3,0.000,835535.4,835535.4,21141,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,2,904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1504571417,2434664.00
09/04/2017 20:30,2,0.076,ALERT,213.06,301.17,59.975,1504571404,"201051344001230","219011344069620",25.31,16.70,0,251.28,306.28,2.0,0.0,0.000,825385.9,825385.9,21189,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,2,908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1504571418,2434665.00
09/04/2017 20:30,2,0.066,ALERT,213.51,301.77,59.970,1504571404,"201051344000582","219011344069620",25.96,16.70,0,262.40,306.58,1.8,0.0,0.000,814231.5,814231.5,21130,0,0,0,L,1122011218,0,122.23,122.01,0100,14,0,0,0,0,0,0,2,914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1504571420,2434666.00
09/04/2017 20:30,2,0.078,ALERT,212.61,300.87,59.970,1504571404,"201051344000955","219011344069620",19.58,17.00,0,257.29,305.68,1.8,0.0,0.000,834723.1,834723.1,21151,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,2,897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504571422,2434667.00
09/04/2017 20:30,2,0.000,ALERT,211.48,297.26,59.965,1504571404,"274151322000094","219011344069620",0.00,18.70,0,294.86,379.92,0.0,0.0,0.000,895053.8,895053.8,21459,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,81,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1504571424,2434668.00
09/04/2017 20:30,2,0.094,ALERT,212.83,299.97,59.949,1504571404,"201051344000579","219011344069620",26.24,17.30,0,285.54,304.78,2.5,0.5,0.000,845361.0,845361.0,21152,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1504571425,2434669.00
09/04/2017 20:30,2,0.098,ALERT,213.06,301.47,59.975,1504571404,"201051344000890","219011344069620",26.12,17.50,0,260.29,306.58,2.6,0.6,0.000,828867.0,828867.0,21152,0,0,0,L,1122011218,0,122.23,121.10,0100,17,0,0,0,0,0,0,2,918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1504571427,2434670.00
09/04/2017 20:30,2,0.000,ALERT,213.29,300.87,59.975,1504571404,"201051344000438","219011344069620",0.00,17.00,0,259.69,305.68,0.0,0.0,0.000,831034.1,831034.1,21137,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,2,907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504571429,2434671.00
09/04/2017 20:30,2,0.000,ALERT,213.06,300.57,59.991,1504571404,"201051344000417","219011344069620",0.00,17.30,0,244.36,305.38,0.0,0.0,0.000,734419.7,734419.7,21176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,1,894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1504571431,2434672.00
09/04/2017 20:30,2,0.000,ALERT,211.48,298.47,59.959,1504571404,"274151322000083","219011344069620",0.00,19.00,0,293.66,310.19,0.0,0.0,0.000,1069641.0,1069641.0,21033,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1504571433,2434673.00
09/04/2017 20:30,2,0.000,ALERT,211.93,297.87,59.959,1504571404,"274151322000076","219011344069620",0.00,19.00,0,293.96,309.29,0.0,0.0,0.000,1142425.5,1142425.5,21024,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1504571435,2434674.00
09/04/2017 20:30,2,0.000,ALERT,212.61,299.97,59.970,1504571404,"201051344000868","219011344069620",0.00,16.30,0,287.35,305.38,0.0,0.0,0.000,825225.6,825225.6,21164,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504571437,2434675.00
09/04/2017 20:30,2,0.000,ALERT,211.25,298.77,59.986,1504571404,"274151322000095","219011344069620",0.00,18.70,0,294.86,310.79,0.0,0.0,0.000,1131406.3,1131406.3,21057,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1504571438,2434676.00
09/04/2017 20:30,2,0.000,ALERT,212.61,299.37,59.970,1504571404,"201051344000988","219011344069620",0.00,16.30,0,289.45,304.18,0.0,0.0,0.000,706692.7,706692.7,21127,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504571440,2434677.00
09/04/2017 20:30,2,0.070,ALERT,211.48,298.47,59.965,1504571404,"201051344001025","219011344069620",26.14,16.70,0,262.10,305.98,1.9,0.0,0.000,832318.2,832318.2,21135,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,2,908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504571442,2434678.00
09/04/2017 20:30,2,0.000,ALERT,212.16,298.77,59.965,1504571404,"201051344000458","219011344069620",0.00,17.30,0,287.35,304.48,0.0,0.0,0.000,836236.8,836236.8,21129,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504571444,2434679.00
09/04/2017 20:30,2,0.000,ALERT,212.83,298.77,59.975,1504571404,"201051344000853","219011344069620",0.00,16.30,0,293.66,304.18,0.0,0.0,0.000,837745.0,837745.0,21161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1504571446,2434680.00
09/04/2017 20:30,2,0.000,ALERT,213.29,300.87,59.986,1504571404,"201051344000685","219011344069620",0.00,17.00,0,262.10,305.98,0.0,0.0,0.000,830832.1,830832.1,21181,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,2,907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1504571447,2434681.00
09/04/2017 20:30,2,0.000,ALERT,213.06,300.27,59.970,1504571404,"201051344000917","219011344069620",0.00,17.50,0,255.18,305.08,0.0,0.0,0.000,827506.3,827506.3,21175,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,2,903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504571449,2434682.00
09/04/2017 20:30,2,0.000,ALERT,213.29,301.17,59.991,1504571404,"201051344001145","219011344069620",0.00,16.30,0,259.99,306.28,0.0,0.0,0.000,835567.7,835567.7,21159,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,2,913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1504571451,2434683.00
09/04/2017 20:30,2,0.000,ALERT,213.06,300.27,59.981,1504571404,"201051344000651","219011344069620",0.00,16.00,0,259.39,305.08,0.0,0.0,0.000,824618.0,824618.0,21150,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,2,905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504571453,2434684.00
09/04/2017 20:30,2,0.000,ALERT,211.03,298.17,59.975,1504571404,"274151322000088","219011344069620",0.00,18.70,0,293.06,309.59,0.0,0.0,0.000,1026707.3,1026707.3,21029,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1504571455,2434685.00
09/04/2017 20:30,2,0.000,ALERT,212.16,296.96,59.970,1504571404,"274151322000068","219011344069620",0.00,19.50,0,290.05,380.52,0.0,0.0,0.000,896070.7,896070.7,21470,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,66,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1504571456,2434686.00
09/04/2017 20:30,2,0.000,ALERT,212.83,300.87,59.981,1504571404,"201051344001135","219011344069620",0.00,16.70,0,259.99,305.98,0.0,0.0,0.000,820192.0,820192.0,21108,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,2,909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504571458,2434687.00
09/04/2017 20:30,2,0.000,ALERT,212.38,300.27,59.986,1504571404,"201051344000594","219011344069620",0.00,17.50,0,285.84,305.68,0.0,0.0,0.000,839790.7,839790.7,21145,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1504571460,2434688.00
09/04/2017 20:30,2,0.000,ALERT,213.29,300.87,59.981,1504571404,"201051344001203","219011344069620",0.00,17.00,0,257.59,306.88,0.0,0.0,0.000,830367.2,830367.2,21176,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,2,904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1504571462,2434689.00
09/04/2017 20:30,2,0.000,ALERT,211.25,297.87,59.975,1504571404,"274151322000054","219011344069620",0.00,19.00,0,293.36,309.89,0.0,0.0,0.000,1042139.2,1042139.2,20997,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1504571464,2434690.00
09/04/2017 20:30,2,0.000,ALERT,212.83,299.07,59.965,1504571404,"201051344000867","219011344069620",0.00,17.30,0,287.35,304.78,0.0,0.0,0.000,823931.8,823931.8,21176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1504571465,2434691.00
09/04/2017 20:30,2,0.000,ALERT,212.83,300.87,59.975,1504571404,"201051344001093","219011344069620",0.00,17.30,0,253.98,305.68,0.0,0.0,0.000,827487.3,827487.3,21181,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,2,901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1504571467,2434692.00
09/04/2017 20:30,2,0.000,ALERT,212.61,299.67,59.991,1504571404,"201051344000900","219011344069620",0.00,16.30,0,288.85,304.18,0.0,0.0,0.000,846061.2,846061.2,21180,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1504571469,2434693.00
09/04/2017 20:30,2,0.000,ALERT,212.83,298.77,59.991,1504571404,"201051344000648","219011344069620",0.00,16.00,0,290.65,304.48,0.0,0.0,0.000,832056.0,832056.0,21144,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1504571471,2434694.00
09/04/2017 20:30,2,0.000,ALERT,212.61,299.97,59.970,1504571404,"201051344000569","219011344069620",0.00,17.00,0,287.65,304.78,0.0,0.0,0.000,847548.1,847548.1,21114,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1504571473,2434695.00
09/04/2017 20:30,2,0.000,ALERT,212.61,299.67,59.991,1504571404,"201051344000983","219011344069620",0.00,16.70,0,286.14,304.48,0.0,0.0,0.000,838554.2,838554.2,21149,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1504571474,2434696.00
09/04/2017 20:30,2,0.000,ALERT,212.61,299.37,59.986,1504571404,"201051344001158","219011344069620",0.00,16.30,0,287.05,303.88,0.0,0.0,0.000,822084.5,822084.5,21152,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504571476,2434697.00
09/04/2017 20:30,2,0.000,ALERT,213.06,299.97,60.044,1504571404,"201051344000576","219011344069620",0.00,16.30,0,293.66,307.48,0.0,0.0,0.000,836667.0,836667.0,21167,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1504571478,2434698.00
09/04/2017 20:30,2,0.000,ALERT,211.48,297.57,59.986,1504571404,"274151322000087","219011344069620",0.00,19.50,0,292.16,309.29,0.0,0.0,0.000,1017985.4,1017985.4,21275,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1504571480,2434699.00
09/04/2017 20:45,2,0.000,ALERT,212.38,298.47,59.986,1504572304,"201051344000645","219011344069620",0.00,16.00,0,286.14,307.78,0.0,0.0,0.000,835577.3,835577.3,21140,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504572306,2434700.00
09/04/2017 20:45,2,0.000,ALERT,210.80,297.26,59.965,1504572304,"274151322000085","219011344069620",0.00,17.50,0,284.34,300.57,0.0,0.0,0.000,1036464.4,1036464.4,21020,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572307,2434701.00
09/04/2017 20:45,2,0.000,ALERT,212.61,298.47,59.991,1504572304,"201051344000633","219011344069620",0.00,15.80,0,284.34,307.78,0.0,0.0,0.000,822824.9,822824.9,21194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504572309,2434702.00
09/04/2017 20:45,2,0.000,ALERT,212.16,298.77,59.986,1504572304,"201051344000469","219011344069620",0.00,15.00,0,285.24,306.58,0.0,0.0,0.000,826935.4,826935.4,21152,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504572311,2434703.00
09/04/2017 20:45,2,0.000,ALERT,211.93,299.67,59.991,1504572304,"201051344000646","219011344069620",0.00,15.80,0,286.44,302.37,0.0,0.0,0.000,820983.0,820983.0,21146,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1504572313,2434704.00
09/04/2017 20:45,2,0.000,ALERT,210.57,297.26,59.986,1504572304,"274151322000052","219011344069620",0.00,17.80,0,284.34,301.17,0.0,0.0,0.000,1080581.4,1080581.4,21019,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572314,2434705.00
09/04/2017 20:45,2,0.000,ALERT,212.38,299.97,59.996,1504572304,"201051344000585","219011344069620",0.00,16.00,0,286.74,302.37,0.0,0.0,0.000,835535.4,835535.4,21143,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504572316,2434706.00
09/04/2017 20:45,2,0.000,ALERT,212.16,300.27,59.991,1504572304,"201051344001230","219011344069620",0.00,15.80,0,287.35,302.68,0.0,0.0,0.000,825385.9,825385.9,21191,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572318,2434707.00
09/04/2017 20:45,2,0.000,ALERT,212.61,300.57,60.034,1504572304,"201051344000582","219011344069620",0.00,15.80,0,287.95,302.98,0.0,0.0,0.000,814231.5,814231.5,21132,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504572320,2434708.00
09/04/2017 20:45,2,0.000,ALERT,211.70,299.67,59.986,1504572304,"201051344000955","219011344069620",0.00,16.00,0,287.05,302.37,0.0,0.0,0.000,834723.1,834723.1,21153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1504572322,2434709.00
09/04/2017 20:45,2,0.000,ALERT,210.80,296.36,60.018,1504572304,"274151322000094","219011344069620",0.00,17.30,0,284.04,299.97,0.0,0.0,0.000,895053.8,895053.8,21461,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572323,2434710.00
09/04/2017 20:45,2,0.000,ALERT,212.16,299.67,59.986,1504572304,"201051344000579","219011344069620",0.00,16.00,0,286.74,307.78,0.0,0.0,0.000,845361.0,845361.0,21154,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1504572325,2434711.00
09/04/2017 20:45,2,0.000,ALERT,212.16,300.57,59.981,1504572304,"201051344000890","219011344069620",0.00,16.30,0,287.95,303.58,0.0,0.0,0.000,828867.0,828867.0,21154,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1504572327,2434712.00
09/04/2017 20:45,2,0.000,ALERT,212.38,299.97,59.986,1504572304,"201051344000438","219011344069620",0.00,15.80,0,287.35,302.68,0.0,0.0,0.000,831034.1,831034.1,21139,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572329,2434713.00
09/04/2017 20:45,2,0.000,ALERT,212.38,299.37,60.002,1504572304,"201051344000417","219011344069620",0.00,16.00,0,286.44,301.77,0.0,0.0,0.000,734419.7,734419.7,21178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572331,2434714.00
09/04/2017 20:45,2,0.000,ALERT,210.80,297.26,59.975,1504572304,"274151322000083","219011344069620",0.00,17.80,0,284.94,301.17,0.0,0.0,0.000,1069641.0,1069641.0,21035,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572332,2434715.00
09/04/2017 20:45,2,0.000,ALERT,211.48,297.26,59.981,1504572304,"274151322000076","219011344069620",0.00,17.80,0,284.34,300.57,0.0,0.0,0.000,1142425.5,1142425.5,21026,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572334,2434716.00
09/04/2017 20:45,2,0.000,ALERT,211.93,299.37,59.991,1504572304,"201051344000868","219011344069620",0.00,15.50,0,287.05,309.29,0.0,0.0,0.000,825225.6,825225.6,21166,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572336,2434717.00
09/04/2017 20:45,2,0.000,ALERT,210.57,297.57,59.949,1504572304,"274151322000095","219011344069620",0.00,17.30,0,285.84,301.47,0.0,0.0,0.000,1131406.3,1131406.3,21059,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572338,2434718.00
09/04/2017 20:45,2,0.000,ALERT,211.93,299.07,59.981,1504572304,"201051344000988","219011344069620",0.00,15.80,0,283.74,306.58,0.0,0.0,0.000,706692.7,706692.7,21129,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572340,2434719.00
09/04/2017 20:45,2,0.000,ALERT,212.16,299.37,59.986,1504572304,"201051344001025","219011344069620",0.00,15.50,0,286.74,302.37,0.0,0.0,0.000,832318.2,832318.2,21137,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1504572341,2434720.00
09/04/2017 20:45,2,0.000,ALERT,211.93,299.07,59.981,1504572304,"201051344000458","219011344069620",0.00,16.30,0,286.44,307.78,0.0,0.0,0.000,836236.8,836236.8,21131,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572343,2434721.00
09/04/2017 20:45,2,0.000,ALERT,212.61,299.07,59.959,1504572304,"201051344000853","219011344069620",0.00,15.50,0,286.14,307.48,0.0,0.0,0.000,837745.0,837745.0,21163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572345,2434722.00
09/04/2017 20:45,2,0.000,ALERT,212.38,299.97,59.981,1504572304,"201051344000685","219011344069620",0.00,15.80,0,287.05,302.37,0.0,0.0,0.000,830832.1,830832.1,21183,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572347,2434723.00
09/04/2017 20:45,2,0.000,ALERT,212.16,299.37,59.981,1504572304,"201051344000917","219011344069620",0.00,16.70,0,285.84,301.47,0.0,0.0,0.000,827506.3,827506.3,21177,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572349,2434724.00
09/04/2017 20:45,2,0.000,ALERT,212.38,300.27,59.949,1504572304,"201051344001145","219011344069620",0.00,15.50,0,287.65,303.28,0.0,0.0,0.000,835567.7,835567.7,21161,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572350,2434725.00
09/04/2017 20:45,2,0.000,ALERT,212.16,299.07,59.986,1504572304,"201051344000651","219011344069620",0.00,15.30,0,286.74,302.07,0.0,0.0,0.000,824618.0,824618.0,21152,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572352,2434726.00
09/04/2017 20:45,2,0.000,ALERT,210.35,296.66,59.981,1504572304,"274151322000088","219011344069620",0.00,17.30,0,284.64,300.57,0.0,0.0,0.000,1026707.3,1026707.3,21031,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572354,2434727.00
09/04/2017 20:45,2,0.000,ALERT,211.25,296.06,59.975,1504572304,"274151322000068","219011344069620",0.00,18.00,0,284.04,299.67,0.0,0.0,0.000,896070.7,896070.7,21472,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572356,2434728.00
09/04/2017 20:45,2,0.000,ALERT,211.70,299.67,59.981,1504572304,"201051344001135","219011344069620",0.00,15.80,0,287.35,302.98,0.0,0.0,0.000,820192.0,820192.0,21110,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572358,2434729.00
09/04/2017 20:45,2,0.000,ALERT,211.70,299.97,59.975,1504572304,"201051344000594","219011344069620",0.00,16.30,0,286.14,308.69,0.0,0.0,0.000,839790.7,839790.7,21147,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572360,2434730.00
09/04/2017 20:45,2,0.000,ALERT,212.38,299.67,59.975,1504572304,"201051344001203","219011344069620",0.00,16.00,0,287.35,304.18,0.0,0.0,0.000,830367.2,830367.2,21178,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572361,2434731.00
09/04/2017 20:45,2,0.000,ALERT,210.80,297.57,59.986,1504572304,"274151322000054","219011344069620",0.00,17.80,0,284.64,301.17,0.0,0.0,0.000,1042139.2,1042139.2,20999,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572363,2434732.00
09/04/2017 20:45,2,0.000,ALERT,212.16,298.47,59.975,1504572304,"201051344000867","219011344069620",0.00,16.30,0,285.84,308.99,0.0,0.0,0.000,823931.8,823931.8,21178,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572365,2434733.00
09/04/2017 20:45,2,0.000,ALERT,212.16,299.67,59.975,1504572304,"201051344001093","219011344069620",0.00,16.30,0,287.05,302.37,0.0,0.0,0.000,827487.3,827487.3,21183,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572367,2434734.00
09/04/2017 20:45,2,0.000,ALERT,211.93,298.77,59.996,1504572304,"201051344000900","219011344069620",0.00,15.50,0,285.84,307.18,0.0,0.0,0.000,846061.2,846061.2,21182,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572369,2434735.00
09/04/2017 20:45,2,0.000,ALERT,212.16,298.17,59.959,1504572304,"201051344000648","219011344069620",0.00,15.30,0,285.84,307.78,0.0,0.0,0.000,832056.0,832056.0,21146,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572371,2434736.00
09/04/2017 20:45,2,0.000,ALERT,211.93,299.37,59.986,1504572304,"201051344000569","219011344069620",0.00,16.00,0,286.74,308.39,0.0,0.0,0.000,847548.1,847548.1,21116,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572372,2434737.00
09/04/2017 20:45,2,0.000,ALERT,211.93,299.07,59.965,1504572304,"201051344000983","219011344069620",0.00,15.80,0,286.44,307.78,0.0,0.0,0.000,838554.2,838554.2,21151,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572374,2434738.00
09/04/2017 20:45,2,0.000,ALERT,211.93,298.47,59.975,1504572304,"201051344001158","219011344069620",0.00,15.50,0,285.54,306.28,0.0,0.0,0.000,822084.5,822084.5,21154,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504572376,2434739.00
09/04/2017 20:45,2,0.000,ALERT,212.16,299.37,59.996,1504572304,"201051344000576","219011344069620",0.00,15.50,0,286.44,301.47,0.0,0.0,0.000,836667.0,836667.0,21169,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572378,2434740.00
09/04/2017 20:45,2,0.000,ALERT,210.57,296.06,59.965,1504572304,"274151322000087","219011344069620",0.00,18.30,0,284.04,300.27,0.0,0.0,0.000,1017985.4,1017985.4,21277,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504572380,2434741.00
09/04/2017 21:00,2,0.000,ALERT,212.61,299.07,59.959,1504573203,"201051344000645","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,835577.3,835577.3,21142,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573205,2434742.00
09/04/2017 21:00,2,0.000,ALERT,210.80,297.26,59.970,1504573203,"274151322000085","219011344069620",0.00,16.70,0,295.76,298.77,0.0,0.0,0.000,1036464.4,1036464.4,21022,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573207,2434743.00
09/04/2017 21:00,2,0.000,ALERT,212.61,299.07,59.965,1504573203,"201051344000633","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,822824.9,822824.9,21196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573209,2434744.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.07,59.922,1504573203,"201051344000469","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,826935.4,826935.4,21154,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573211,2434745.00
09/04/2017 21:00,2,0.000,ALERT,211.70,299.37,59.949,1504573203,"201051344000646","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,820983.0,820983.0,21148,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573213,2434746.00
09/04/2017 21:00,2,0.000,ALERT,210.57,297.57,59.965,1504573203,"274151322000052","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1080581.4,1080581.4,21021,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573214,2434747.00
09/04/2017 21:00,2,0.000,ALERT,211.93,299.37,60.002,1504573203,"201051344000585","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,835535.4,835535.4,21145,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573216,2434748.00
09/04/2017 21:00,2,0.000,ALERT,211.93,299.97,59.970,1504573203,"201051344001230","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,825385.9,825385.9,21193,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573218,2434749.00
09/04/2017 21:00,2,0.000,ALERT,212.38,300.57,59.954,1504573203,"201051344000582","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,814231.5,814231.5,21134,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573220,2434750.00
09/04/2017 21:00,2,0.000,ALERT,211.70,299.67,59.975,1504573203,"201051344000955","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,834723.1,834723.1,21155,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573222,2434751.00
09/04/2017 21:00,2,0.000,ALERT,210.80,296.36,59.965,1504573203,"274151322000094","219011344069620",0.00,16.30,0,295.16,298.17,0.0,0.0,0.000,895053.8,895053.8,21463,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573224,2434752.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.97,59.986,1504573203,"201051344000579","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,845361.0,845361.0,21156,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573225,2434753.00
09/04/2017 21:00,2,0.000,ALERT,211.70,299.67,59.970,1504573203,"201051344000890","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,828867.0,828867.0,21156,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573227,2434754.00
09/04/2017 21:00,2,0.000,ALERT,211.93,299.37,60.012,1504573203,"201051344000438","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,831034.1,831034.1,21141,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573229,2434755.00
09/04/2017 21:00,2,0.000,ALERT,212.16,298.77,59.991,1504573203,"201051344000417","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,734419.7,734419.7,21180,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573231,2434756.00
09/04/2017 21:00,2,0.000,ALERT,211.03,297.57,59.959,1504573203,"274151322000083","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,1069641.0,1069641.0,21037,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573233,2434757.00
09/04/2017 21:00,2,0.000,ALERT,211.48,297.57,59.996,1504573203,"274151322000076","219011344069620",0.00,16.70,0,295.46,298.77,0.0,0.0,0.000,1142425.5,1142425.5,21028,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573234,2434758.00
09/04/2017 21:00,2,0.000,ALERT,212.16,300.27,59.959,1504573203,"201051344000868","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,825225.6,825225.6,21168,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573236,2434759.00
09/04/2017 21:00,2,0.000,ALERT,210.57,297.87,59.928,1504573203,"274151322000095","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,1131406.3,1131406.3,21061,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573238,2434760.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.67,59.970,1504573203,"201051344000988","219011344069620",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,706692.7,706692.7,21131,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573240,2434761.00
09/04/2017 21:00,2,0.000,ALERT,211.93,299.07,59.938,1504573203,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,832318.2,832318.2,21139,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573242,2434762.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.67,59.975,1504573203,"201051344000458","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,836236.8,836236.8,21133,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573244,2434763.00
09/04/2017 21:00,2,0.000,ALERT,212.83,299.37,59.965,1504573203,"201051344000853","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,837745.0,837745.0,21165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573245,2434764.00
09/04/2017 21:00,2,0.000,ALERT,212.38,299.37,59.928,1504573203,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,830832.1,830832.1,21185,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573247,2434765.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.07,59.965,1504573203,"201051344000917","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,827506.3,827506.3,21179,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573249,2434766.00
09/04/2017 21:00,2,0.000,ALERT,212.38,299.67,59.959,1504573203,"201051344001145","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,835567.7,835567.7,21163,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573251,2434767.00
09/04/2017 21:00,2,0.000,ALERT,212.16,298.77,59.965,1504573203,"201051344000651","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,824618.0,824618.0,21154,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573253,2434768.00
09/04/2017 21:00,2,0.000,ALERT,210.57,297.26,59.954,1504573203,"274151322000088","219011344069620",0.00,16.70,0,295.46,298.47,0.0,0.0,0.000,1026707.3,1026707.3,21033,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573254,2434769.00
09/04/2017 21:00,2,0.000,ALERT,211.48,296.36,59.949,1504573203,"274151322000068","219011344069620",0.00,17.30,0,294.86,297.57,0.0,0.0,0.000,896070.7,896070.7,21474,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573256,2434770.00
09/04/2017 21:00,2,0.000,ALERT,211.70,299.07,59.949,1504573203,"201051344001135","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,820192.0,820192.0,21112,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573258,2434771.00
09/04/2017 21:00,2,0.000,ALERT,211.93,299.97,59.996,1504573203,"201051344000594","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,839790.7,839790.7,21149,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573260,2434772.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.37,59.944,1504573203,"201051344001203","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,830367.2,830367.2,21180,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573261,2434773.00
09/04/2017 21:00,2,0.000,ALERT,210.80,297.57,59.944,1504573203,"274151322000054","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1042139.2,1042139.2,21001,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573263,2434774.00
09/04/2017 21:00,2,0.000,ALERT,212.61,299.67,59.970,1504573203,"201051344000867","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,823931.8,823931.8,21180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573265,2434775.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.37,59.944,1504573203,"201051344001093","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,827487.3,827487.3,21185,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573267,2434776.00
09/04/2017 21:00,2,0.000,ALERT,212.16,299.67,59.991,1504573203,"201051344000900","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,846061.2,846061.2,21184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573269,2434777.00
09/04/2017 21:00,2,0.000,ALERT,212.61,298.77,59.944,1504573203,"201051344000648","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,832056.0,832056.0,21148,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573271,2434778.00
09/04/2017 21:00,2,0.000,ALERT,212.38,300.27,59.944,1504573203,"201051344000569","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,847548.1,847548.1,21118,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573272,2434779.00
09/04/2017 21:00,2,0.000,ALERT,212.38,299.97,59.959,1504573203,"201051344000983","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,838554.2,838554.2,21153,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573274,2434780.00
09/04/2017 21:00,2,0.000,ALERT,212.38,299.07,59.944,1504573203,"201051344001158","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,822084.5,822084.5,21156,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573276,2434781.00
09/04/2017 21:00,2,0.000,ALERT,212.83,299.97,59.944,1504573203,"201051344000576","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,836667.0,836667.0,21171,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504573278,2434782.00
09/04/2017 21:00,2,0.000,ALERT,211.03,296.36,59.949,1504573203,"274151322000087","219011344069620",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,1017985.4,1017985.4,21279,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504573280,2434783.00
09/04/2017 21:15,2,0.000,ALERT,212.83,299.97,60.018,1504574103,"201051344000645","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,835577.3,835577.3,21144,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574105,2434784.00
09/04/2017 21:15,2,0.000,ALERT,211.03,297.57,59.970,1504574103,"274151322000085","219011344069620",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1036464.4,1036464.4,21024,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574107,2434785.00
09/04/2017 21:15,2,0.000,ALERT,212.83,299.37,59.981,1504574103,"201051344000633","219011344069620",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,822824.9,822824.9,21198,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574109,2434786.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.67,60.007,1504574103,"201051344000469","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,826935.4,826935.4,21156,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574111,2434787.00
09/04/2017 21:15,2,0.000,ALERT,211.93,299.67,60.012,1504574103,"201051344000646","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,820983.0,820983.0,21150,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574112,2434788.00
09/04/2017 21:15,2,0.000,ALERT,210.57,297.57,59.965,1504574103,"274151322000052","219011344069620",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1080581.4,1080581.4,21023,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574114,2434789.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.97,59.970,1504574103,"201051344000585","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,835535.4,835535.4,21147,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574116,2434790.00
09/04/2017 21:15,2,0.000,ALERT,212.16,299.97,59.933,1504574103,"201051344001230","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,825385.9,825385.9,21195,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574118,2434791.00
09/04/2017 21:15,2,0.000,ALERT,212.61,300.57,59.944,1504574103,"201051344000582","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,814231.5,814231.5,21136,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574120,2434792.00
