ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 21:15,2,0.000,ALERT,211.70,299.67,59.981,1504574103,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,834723.1,834723.1,21157,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574122,2434793.00
09/04/2017 21:15,2,0.000,ALERT,210.80,296.66,59.965,1504574103,"274151322000094","219011344069620",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,895053.8,895053.8,21465,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574123,2434794.00
09/04/2017 21:15,2,0.000,ALERT,212.38,300.27,59.975,1504574103,"201051344000579","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,845361.0,845361.0,21158,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574125,2434795.00
09/04/2017 21:15,2,0.000,ALERT,211.93,299.97,59.970,1504574103,"201051344000890","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,828867.0,828867.0,21158,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574127,2434796.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.67,59.981,1504574103,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,831034.1,831034.1,21143,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574129,2434797.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.975,1504574103,"201051344000417","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,734419.7,734419.7,21182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574130,2434798.00
09/04/2017 21:15,2,0.000,ALERT,210.80,297.57,59.970,1504574103,"274151322000083","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,1069641.0,1069641.0,21039,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574132,2434799.00
09/04/2017 21:15,2,0.000,ALERT,211.70,297.87,60.007,1504574103,"274151322000076","219011344069620",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,1142425.5,1142425.5,21030,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574134,2434800.00
09/04/2017 21:15,2,0.000,ALERT,212.16,300.57,59.991,1504574103,"201051344000868","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,825225.6,825225.6,21170,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574136,2434801.00
09/04/2017 21:15,2,0.000,ALERT,211.03,298.47,59.986,1504574103,"274151322000095","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1131406.3,1131406.3,21063,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574138,2434802.00
09/04/2017 21:15,2,0.000,ALERT,212.16,299.67,59.991,1504574103,"201051344000988","219011344069620",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,706692.7,706692.7,21133,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574140,2434803.00
09/04/2017 21:15,2,0.000,ALERT,212.16,299.07,59.986,1504574103,"201051344001025","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,832318.2,832318.2,21141,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574142,2434804.00
09/04/2017 21:15,2,0.000,ALERT,212.16,299.97,59.986,1504574103,"201051344000458","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,836236.8,836236.8,21135,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574143,2434805.00
09/04/2017 21:15,2,0.000,ALERT,213.06,299.67,59.996,1504574103,"201051344000853","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,837745.0,837745.0,21167,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574145,2434806.00
09/04/2017 21:15,2,0.000,ALERT,212.61,299.97,59.986,1504574103,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,830832.1,830832.1,21187,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574147,2434807.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.37,59.986,1504574103,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,827506.3,827506.3,21181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574149,2434808.00
09/04/2017 21:15,2,0.000,ALERT,212.61,300.27,59.981,1504574103,"201051344001145","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,835567.7,835567.7,21165,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574151,2434809.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.991,1504574103,"201051344000651","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,824618.0,824618.0,21156,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574153,2434810.00
09/04/2017 21:15,2,0.000,ALERT,210.57,297.26,59.986,1504574103,"274151322000088","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,1026707.3,1026707.3,21035,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574154,2434811.00
09/04/2017 21:15,2,0.000,ALERT,211.48,296.66,59.981,1504574103,"274151322000068","219011344069620",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,896070.7,896070.7,21476,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574156,2434812.00
09/04/2017 21:15,2,0.000,ALERT,211.93,299.67,59.991,1504574103,"201051344001135","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,820192.0,820192.0,21114,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574158,2434813.00
09/04/2017 21:15,2,0.000,ALERT,212.16,300.57,59.954,1504574103,"201051344000594","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,839790.7,839790.7,21151,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574160,2434814.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.67,60.039,1504574103,"201051344001203","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,830367.2,830367.2,21182,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574161,2434815.00
09/04/2017 21:15,2,0.000,ALERT,210.57,296.96,59.975,1504574103,"274151322000054","219011344069620",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,1042139.2,1042139.2,21003,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574163,2434816.00
09/04/2017 21:15,2,0.000,ALERT,212.61,299.67,60.028,1504574103,"201051344000867","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,823931.8,823931.8,21182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574165,2434817.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.97,59.986,1504574103,"201051344001093","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,827487.3,827487.3,21187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574167,2434818.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.97,59.991,1504574103,"201051344000900","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,846061.2,846061.2,21186,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574169,2434819.00
09/04/2017 21:15,2,0.000,ALERT,212.61,299.07,59.981,1504574103,"201051344000648","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,832056.0,832056.0,21150,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574171,2434820.00
09/04/2017 21:15,2,0.000,ALERT,212.38,300.27,59.991,1504574103,"201051344000569","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,847548.1,847548.1,21120,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574173,2434821.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.97,60.012,1504574103,"201051344000983","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,838554.2,838554.2,21155,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574174,2434822.00
09/04/2017 21:15,2,0.000,ALERT,212.38,299.67,60.002,1504574103,"201051344001158","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,822084.5,822084.5,21158,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574176,2434823.00
09/04/2017 21:15,2,0.000,ALERT,212.83,300.27,60.012,1504574103,"201051344000576","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,836667.0,836667.0,21173,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504574178,2434824.00
09/04/2017 21:15,2,0.000,ALERT,211.03,296.96,59.996,1504574103,"274151322000087","219011344069620",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1017985.4,1017985.4,21281,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504574180,2434825.00
09/04/2017 21:30,2,0.000,ALERT,212.83,299.97,60.002,1504575003,"201051344000645","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,835577.3,835577.3,21146,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575006,2434826.00
09/04/2017 21:30,2,0.000,ALERT,211.48,298.17,59.981,1504575003,"274151322000085","219011344069620",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1036464.4,1036464.4,21026,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575008,2434827.00
09/04/2017 21:30,2,0.000,ALERT,213.06,299.67,59.975,1504575003,"201051344000633","219011344069620",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,822824.9,822824.9,21200,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575009,2434828.00
09/04/2017 21:30,2,0.000,ALERT,212.61,299.97,59.970,1504575003,"201051344000469","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,826935.4,826935.4,21158,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575011,2434829.00
09/04/2017 21:30,2,0.000,ALERT,212.38,300.57,59.970,1504575003,"201051344000646","219011344069620",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,820983.0,820983.0,21152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575013,2434830.00
09/04/2017 21:30,2,0.000,ALERT,210.80,298.47,59.970,1504575003,"274151322000052","219011344069620",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,1080581.4,1080581.4,21025,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575015,2434831.00
09/04/2017 21:30,2,0.000,ALERT,212.83,300.87,59.981,1504575003,"201051344000585","219011344069620",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,835535.4,835535.4,21149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575017,2434832.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.87,59.975,1504575003,"201051344001230","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,825385.9,825385.9,21197,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575019,2434833.00
09/04/2017 21:30,2,0.000,ALERT,212.83,301.17,59.970,1504575003,"201051344000582","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,814231.5,814231.5,21138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575020,2434834.00
09/04/2017 21:30,2,0.000,ALERT,212.16,300.27,59.970,1504575003,"201051344000955","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,834723.1,834723.1,21159,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575022,2434835.00
09/04/2017 21:30,2,0.000,ALERT,211.25,297.26,59.965,1504575003,"274151322000094","219011344069620",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,895053.8,895053.8,21467,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575024,2434836.00
09/04/2017 21:30,2,0.000,ALERT,212.38,300.57,59.965,1504575003,"201051344000579","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,845361.0,845361.0,21160,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575026,2434837.00
09/04/2017 21:30,2,0.000,ALERT,212.38,301.17,59.986,1504575003,"201051344000890","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,828867.0,828867.0,21160,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575027,2434838.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1504575003,"201051344000438","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,831034.1,831034.1,21145,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575029,2434839.00
09/04/2017 21:30,2,0.000,ALERT,212.61,299.97,59.959,1504575003,"201051344000417","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,734419.7,734419.7,21184,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575031,2434840.00
09/04/2017 21:30,2,0.000,ALERT,211.25,298.47,59.959,1504575003,"274151322000083","219011344069620",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,1069641.0,1069641.0,21041,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575033,2434841.00
09/04/2017 21:30,2,0.000,ALERT,211.70,297.87,59.954,1504575003,"274151322000076","219011344069620",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,1142425.5,1142425.5,21032,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575035,2434842.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.87,59.970,1504575003,"201051344000868","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,825225.6,825225.6,21172,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575037,2434843.00
09/04/2017 21:30,2,0.000,ALERT,211.03,298.47,59.954,1504575003,"274151322000095","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1131406.3,1131406.3,21065,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575038,2434844.00
09/04/2017 21:30,2,0.000,ALERT,212.38,300.27,59.944,1504575003,"201051344000988","219011344069620",0.00,14.30,0,294.56,301.47,0.0,0.0,0.000,706692.7,706692.7,21135,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575040,2434845.00
09/04/2017 21:30,2,0.000,ALERT,212.16,299.67,59.965,1504575003,"201051344001025","219011344069620",0.00,13.70,0,296.06,302.37,0.0,0.0,0.000,832318.2,832318.2,21143,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575042,2434846.00
09/04/2017 21:30,2,0.000,ALERT,212.38,300.27,59.975,1504575003,"201051344000458","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,836236.8,836236.8,21137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575044,2434847.00
09/04/2017 21:30,2,0.000,ALERT,213.06,299.97,59.975,1504575003,"201051344000853","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,837745.0,837745.0,21169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575046,2434848.00
09/04/2017 21:30,2,0.000,ALERT,212.83,300.57,59.959,1504575003,"201051344000685","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,830832.1,830832.1,21189,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575047,2434849.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.27,59.970,1504575003,"201051344000917","219011344069620",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,827506.3,827506.3,21183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575049,2434850.00
09/04/2017 21:30,2,0.000,ALERT,212.83,300.87,59.959,1504575003,"201051344001145","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,835567.7,835567.7,21167,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575051,2434851.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.27,59.944,1504575003,"201051344000651","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,824618.0,824618.0,21158,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575053,2434852.00
09/04/2017 21:30,2,0.000,ALERT,210.80,297.87,59.970,1504575003,"274151322000088","219011344069620",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1026707.3,1026707.3,21037,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575055,2434853.00
09/04/2017 21:30,2,0.000,ALERT,211.93,296.96,59.975,1504575003,"274151322000068","219011344069620",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,896070.7,896070.7,21478,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575056,2434854.00
09/04/2017 21:30,2,0.000,ALERT,212.38,300.87,59.981,1504575003,"201051344001135","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,820192.0,820192.0,21116,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575058,2434855.00
09/04/2017 21:30,2,0.000,ALERT,212.38,301.17,59.975,1504575003,"201051344000594","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,839790.7,839790.7,21153,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575060,2434856.00
09/04/2017 21:30,2,0.000,ALERT,212.83,300.57,59.975,1504575003,"201051344001203","219011344069620",0.00,14.00,0,296.66,303.58,0.0,0.0,0.000,830367.2,830367.2,21184,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575062,2434857.00
09/04/2017 21:30,2,0.000,ALERT,211.25,298.77,59.965,1504575003,"274151322000054","219011344069620",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,1042139.2,1042139.2,21005,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575064,2434858.00
09/04/2017 21:30,2,0.000,ALERT,212.83,299.97,59.970,1504575003,"201051344000867","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,823931.8,823931.8,21184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575066,2434859.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.87,59.991,1504575003,"201051344001093","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,827487.3,827487.3,21189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575067,2434860.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.27,59.975,1504575003,"201051344000900","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,846061.2,846061.2,21188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575069,2434861.00
09/04/2017 21:30,2,0.000,ALERT,212.83,299.67,59.949,1504575003,"201051344000648","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,832056.0,832056.0,21152,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575071,2434862.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.87,59.981,1504575003,"201051344000569","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,847548.1,847548.1,21122,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575073,2434863.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.57,59.981,1504575003,"201051344000983","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,838554.2,838554.2,21157,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575075,2434864.00
09/04/2017 21:30,2,0.000,ALERT,212.61,300.27,60.012,1504575003,"201051344001158","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,822084.5,822084.5,21160,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575076,2434865.00
09/04/2017 21:30,2,0.000,ALERT,213.06,300.87,59.975,1504575003,"201051344000576","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,836667.0,836667.0,21175,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575078,2434866.00
09/04/2017 21:30,2,0.000,ALERT,211.48,298.17,59.970,1504575003,"274151322000087","219011344069620",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,1017985.4,1017985.4,21283,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575080,2434867.00
09/04/2017 21:45,2,0.000,ALERT,213.06,299.97,60.007,1504575903,"201051344000645","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,835577.3,835577.3,21148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575905,2434868.00
09/04/2017 21:45,2,0.000,ALERT,211.48,298.17,60.002,1504575903,"274151322000085","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1036464.4,1036464.4,21028,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575907,2434869.00
09/04/2017 21:45,2,0.000,ALERT,213.29,299.67,60.007,1504575903,"201051344000633","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,822824.9,822824.9,21202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575909,2434870.00
09/04/2017 21:45,2,0.000,ALERT,212.83,299.97,60.012,1504575903,"201051344000469","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,826935.4,826935.4,21160,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575911,2434871.00
09/04/2017 21:45,2,0.000,ALERT,212.61,300.87,60.007,1504575903,"201051344000646","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,820983.0,820983.0,21154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575912,2434872.00
09/04/2017 21:45,2,0.000,ALERT,211.03,298.77,60.012,1504575903,"274151322000052","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1080581.4,1080581.4,21027,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575914,2434873.00
09/04/2017 21:45,2,0.000,ALERT,213.06,300.87,60.018,1504575903,"201051344000585","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,835535.4,835535.4,21151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575916,2434874.00
09/04/2017 21:45,2,0.000,ALERT,212.83,301.17,59.986,1504575903,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,825385.9,825385.9,21199,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575918,2434875.00
09/04/2017 21:45,2,0.000,ALERT,213.29,301.77,60.007,1504575903,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,814231.5,814231.5,21140,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575920,2434876.00
09/04/2017 21:45,2,0.000,ALERT,212.61,301.17,60.007,1504575903,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,834723.1,834723.1,21161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575922,2434877.00
09/04/2017 21:45,2,0.000,ALERT,211.48,297.87,60.002,1504575903,"274151322000094","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,895053.8,895053.8,21469,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575924,2434878.00
09/04/2017 21:45,2,0.000,ALERT,212.61,300.87,60.002,1504575903,"201051344000579","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,845361.0,845361.0,21162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575926,2434879.00
09/04/2017 21:45,2,0.000,ALERT,212.83,301.47,60.007,1504575903,"201051344000890","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,828867.0,828867.0,21162,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575927,2434880.00
09/04/2017 21:45,2,0.000,ALERT,213.06,300.87,59.996,1504575903,"201051344000438","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,831034.1,831034.1,21147,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575929,2434881.00
09/04/2017 21:45,2,0.000,ALERT,213.06,300.27,59.996,1504575903,"201051344000417","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,734419.7,734419.7,21186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575931,2434882.00
09/04/2017 21:45,2,0.000,ALERT,211.48,298.77,60.002,1504575903,"274151322000083","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1069641.0,1069641.0,21043,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575933,2434883.00
09/04/2017 21:45,2,0.000,ALERT,211.93,297.87,59.991,1504575903,"274151322000076","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1142425.5,1142425.5,21034,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575934,2434884.00
09/04/2017 21:45,2,0.000,ALERT,212.61,300.57,59.991,1504575903,"201051344000868","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,825225.6,825225.6,21174,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575936,2434885.00
09/04/2017 21:45,2,0.000,ALERT,211.25,298.77,59.981,1504575903,"274151322000095","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,1131406.3,1131406.3,21067,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575938,2434886.00
09/04/2017 21:45,2,0.000,ALERT,212.61,300.27,59.991,1504575903,"201051344000988","219011344069620",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,706692.7,706692.7,21137,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575940,2434887.00
09/04/2017 21:45,2,0.000,ALERT,212.83,300.27,59.959,1504575903,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,832318.2,832318.2,21145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575942,2434888.00
09/04/2017 21:45,2,0.000,ALERT,212.61,300.27,59.996,1504575903,"201051344000458","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,836236.8,836236.8,21139,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575944,2434889.00
09/04/2017 21:45,2,0.000,ALERT,213.29,300.27,59.996,1504575903,"201051344000853","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,837745.0,837745.0,21171,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575945,2434890.00
09/04/2017 21:45,2,0.000,ALERT,213.29,301.17,60.002,1504575903,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,830832.1,830832.1,21191,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575947,2434891.00
09/04/2017 21:45,2,0.000,ALERT,212.83,300.27,59.991,1504575903,"201051344000917","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,827506.3,827506.3,21185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575949,2434892.00
09/04/2017 21:45,2,0.000,ALERT,213.06,301.17,59.996,1504575903,"201051344001145","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,835567.7,835567.7,21169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575951,2434893.00
09/04/2017 21:45,2,0.000,ALERT,212.83,300.27,60.002,1504575903,"201051344000651","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,824618.0,824618.0,21160,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575952,2434894.00
09/04/2017 21:45,2,0.000,ALERT,210.80,297.87,59.991,1504575903,"274151322000088","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1026707.3,1026707.3,21039,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575954,2434895.00
09/04/2017 21:45,2,0.000,ALERT,211.93,297.57,60.002,1504575903,"274151322000068","219011344069620",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,896070.7,896070.7,21480,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575956,2434896.00
09/04/2017 21:45,2,0.000,ALERT,212.61,300.87,59.996,1504575903,"201051344001135","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,820192.0,820192.0,21118,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575958,2434897.00
09/04/2017 21:45,2,0.000,ALERT,212.38,301.17,60.039,1504575903,"201051344000594","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,839790.7,839790.7,21155,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575960,2434898.00
09/04/2017 21:45,2,0.000,ALERT,213.06,300.87,60.002,1504575903,"201051344001203","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,830367.2,830367.2,21186,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575961,2434899.00
09/04/2017 21:45,2,0.000,ALERT,211.25,298.47,60.012,1504575903,"274151322000054","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1042139.2,1042139.2,21007,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575963,2434900.00
09/04/2017 21:45,2,0.000,ALERT,212.83,300.27,59.965,1504575903,"201051344000867","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,823931.8,823931.8,21186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575965,2434901.00
09/04/2017 21:45,2,0.000,ALERT,212.83,301.17,59.991,1504575903,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,827487.3,827487.3,21191,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575967,2434902.00
09/04/2017 21:45,2,0.000,ALERT,212.61,300.27,60.002,1504575903,"201051344000900","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,846061.2,846061.2,21190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575969,2434903.00
09/04/2017 21:45,2,0.000,ALERT,212.83,299.67,60.002,1504575903,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,832056.0,832056.0,21154,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575971,2434904.00
09/04/2017 21:45,2,0.000,ALERT,212.83,300.87,59.991,1504575903,"201051344000569","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,847548.1,847548.1,21124,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575973,2434905.00
09/04/2017 21:45,2,0.000,ALERT,212.83,300.57,60.002,1504575903,"201051344000983","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,838554.2,838554.2,21159,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504575974,2434906.00
09/04/2017 21:45,2,0.000,ALERT,212.61,299.97,59.996,1504575903,"201051344001158","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,822084.5,822084.5,21162,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575976,2434907.00
09/04/2017 21:45,2,0.000,ALERT,213.06,300.87,60.002,1504575903,"201051344000576","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,836667.0,836667.0,21177,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575978,2434908.00
09/04/2017 21:45,2,0.000,ALERT,211.48,297.57,60.002,1504575903,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1017985.4,1017985.4,21285,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504575980,2434909.00
09/04/2017 22:00,2,0.000,ALERT,213.51,300.57,59.996,1504576803,"201051344000645","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,835577.3,835577.3,21150,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576805,2434910.00
09/04/2017 22:00,2,0.000,ALERT,212.16,299.37,59.981,1504576803,"274151322000085","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1036464.4,1036464.4,21030,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576807,2434911.00
09/04/2017 22:00,2,0.000,ALERT,213.74,300.27,60.034,1504576803,"201051344000633","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,822824.9,822824.9,21204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576809,2434912.00
09/04/2017 22:00,2,0.000,ALERT,213.06,300.57,59.959,1504576803,"201051344000469","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,826935.4,826935.4,21162,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576810,2434913.00
09/04/2017 22:00,2,0.000,ALERT,212.83,301.17,59.996,1504576803,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,820983.0,820983.0,21156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576812,2434914.00
09/04/2017 22:00,2,0.000,ALERT,211.93,300.57,59.954,1504576803,"274151322000052","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1080581.4,1080581.4,21029,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576814,2434915.00
09/04/2017 22:00,2,0.000,ALERT,213.29,301.17,59.991,1504576803,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,835535.4,835535.4,21153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576816,2434916.00
09/04/2017 22:00,2,0.000,ALERT,213.29,301.77,59.991,1504576803,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,825385.9,825385.9,21201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576817,2434917.00
09/04/2017 22:00,2,0.000,ALERT,213.74,302.07,60.034,1504576803,"201051344000582","219011344069620",0.00,13.00,0,299.97,302.98,0.0,0.0,0.000,814231.5,814231.5,21142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576819,2434918.00
09/04/2017 22:00,2,0.000,ALERT,212.61,301.17,59.959,1504576803,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,834723.1,834723.1,21163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576821,2434919.00
09/04/2017 22:00,2,0.000,ALERT,211.93,298.77,59.991,1504576803,"274151322000094","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,895053.8,895053.8,21471,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576823,2434920.00
09/04/2017 22:00,2,0.000,ALERT,213.06,301.47,59.991,1504576803,"201051344000579","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,845361.0,845361.0,21164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576825,2434921.00
09/04/2017 22:00,2,0.000,ALERT,212.83,301.77,59.991,1504576803,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,828867.0,828867.0,21164,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576826,2434922.00
09/04/2017 22:00,2,0.000,ALERT,213.06,300.87,59.981,1504576803,"201051344000438","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,831034.1,831034.1,21149,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576828,2434923.00
09/04/2017 22:00,2,0.000,ALERT,213.29,300.57,59.991,1504576803,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,734419.7,734419.7,21188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576830,2434924.00
09/04/2017 22:00,2,0.000,ALERT,211.93,299.37,59.981,1504576803,"274151322000083","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1069641.0,1069641.0,21045,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576832,2434925.00
09/04/2017 22:00,2,0.000,ALERT,212.61,299.37,59.981,1504576803,"274151322000076","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,1142425.5,1142425.5,21036,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576834,2434926.00
09/04/2017 22:00,2,0.000,ALERT,213.06,301.77,59.981,1504576803,"201051344000868","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,825225.6,825225.6,21176,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576836,2434927.00
09/04/2017 22:00,2,0.000,ALERT,211.93,300.27,59.965,1504576803,"274151322000095","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1131406.3,1131406.3,21069,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576837,2434928.00
09/04/2017 22:00,2,0.000,ALERT,212.83,301.17,59.981,1504576803,"201051344000988","219011344069620",0.00,13.30,0,295.76,302.37,0.0,0.0,0.000,706692.7,706692.7,21139,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576839,2434929.00
09/04/2017 22:00,2,0.000,ALERT,212.83,300.27,59.938,1504576803,"201051344001025","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,832318.2,832318.2,21147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576841,2434930.00
09/04/2017 22:00,2,0.000,ALERT,212.83,300.87,59.986,1504576803,"201051344000458","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,836236.8,836236.8,21141,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576843,2434931.00
09/04/2017 22:00,2,0.000,ALERT,213.51,300.87,59.970,1504576803,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,837745.0,837745.0,21173,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576845,2434932.00
09/04/2017 22:00,2,0.000,ALERT,213.29,301.17,59.975,1504576803,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,830832.1,830832.1,21193,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576847,2434933.00
09/04/2017 22:00,2,0.000,ALERT,213.06,300.87,59.975,1504576803,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,827506.3,827506.3,21187,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576849,2434934.00
09/04/2017 22:00,2,0.000,ALERT,213.29,301.47,59.970,1504576803,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,835567.7,835567.7,21171,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576850,2434935.00
09/04/2017 22:00,2,0.000,ALERT,213.29,300.57,59.938,1504576803,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,824618.0,824618.0,21162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576852,2434936.00
