ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 22:00,2,0.000,ALERT,211.48,299.37,59.954,1504576803,"274151322000088","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1026707.3,1026707.3,21041,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576854,2434937.00
09/04/2017 22:00,2,0.000,ALERT,212.61,298.77,59.938,1504576803,"274151322000068","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,896070.7,896070.7,21482,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576856,2434938.00
09/04/2017 22:00,2,0.000,ALERT,212.83,301.17,59.938,1504576803,"201051344001135","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,820192.0,820192.0,21120,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576857,2434939.00
09/04/2017 22:00,2,0.000,ALERT,212.83,301.77,59.975,1504576803,"201051344000594","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,839790.7,839790.7,21157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576859,2434940.00
09/04/2017 22:00,2,0.000,ALERT,213.29,301.17,59.991,1504576803,"201051344001203","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,830367.2,830367.2,21188,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576861,2434941.00
09/04/2017 22:00,2,0.000,ALERT,211.93,299.97,59.944,1504576803,"274151322000054","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1042139.2,1042139.2,21009,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576863,2434942.00
09/04/2017 22:00,2,0.000,ALERT,213.29,300.87,59.970,1504576803,"201051344000867","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,823931.8,823931.8,21188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576865,2434943.00
09/04/2017 22:00,2,0.000,ALERT,213.06,301.17,60.007,1504576803,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,827487.3,827487.3,21193,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576867,2434944.00
09/04/2017 22:00,2,0.000,ALERT,212.83,301.17,60.023,1504576803,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,846061.2,846061.2,21192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576868,2434945.00
09/04/2017 22:00,2,0.000,ALERT,213.29,300.57,59.975,1504576803,"201051344000648","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,832056.0,832056.0,21156,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576870,2434946.00
09/04/2017 22:00,2,0.000,ALERT,213.06,301.77,59.981,1504576803,"201051344000569","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,847548.1,847548.1,21126,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504576872,2434947.00
09/04/2017 22:00,2,0.000,ALERT,213.06,301.47,59.975,1504576803,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,838554.2,838554.2,21161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576874,2434948.00
09/04/2017 22:00,2,0.000,ALERT,213.06,300.87,59.975,1504576803,"201051344001158","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,822084.5,822084.5,21164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576876,2434949.00
09/04/2017 22:00,2,0.000,ALERT,213.29,301.47,59.975,1504576803,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,836667.0,836667.0,21179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576877,2434950.00
09/04/2017 22:00,2,0.000,ALERT,211.93,298.47,59.970,1504576803,"274151322000087","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1017985.4,1017985.4,21287,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504576879,2434951.00
09/04/2017 22:15,2,0.000,ALERT,213.96,300.87,60.012,1504577704,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,835577.3,835577.3,21152,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577706,2434952.00
09/04/2017 22:15,2,0.000,ALERT,212.38,299.07,59.959,1504577704,"274151322000085","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1036464.4,1036464.4,21032,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577707,2434953.00
09/04/2017 22:15,2,0.000,ALERT,213.96,300.57,59.970,1504577704,"201051344000633","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,822824.9,822824.9,21206,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577709,2434954.00
09/04/2017 22:15,2,0.000,ALERT,213.51,300.87,59.975,1504577704,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,826935.4,826935.4,21164,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577711,2434955.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.47,59.975,1504577704,"201051344000646","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,820983.0,820983.0,21158,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577713,2434956.00
09/04/2017 22:15,2,0.000,ALERT,212.16,298.47,59.975,1504577704,"274151322000052","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1080581.4,1080581.4,21031,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577715,2434957.00
09/04/2017 22:15,2,0.000,ALERT,213.74,301.77,59.991,1504577704,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,835535.4,835535.4,21155,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577716,2434958.00
09/04/2017 22:15,2,0.000,ALERT,213.51,302.07,59.986,1504577704,"201051344001230","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,825385.9,825385.9,21203,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577718,2434959.00
09/04/2017 22:15,2,0.000,ALERT,214.19,302.37,60.012,1504577704,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,814231.5,814231.5,21144,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577720,2434960.00
09/04/2017 22:15,2,0.000,ALERT,213.29,301.47,60.002,1504577704,"201051344000955","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,834723.1,834723.1,21165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577722,2434961.00
09/04/2017 22:15,2,0.000,ALERT,212.16,298.17,59.981,1504577704,"274151322000094","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,895053.8,895053.8,21473,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577724,2434962.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.77,60.007,1504577704,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,845361.0,845361.0,21166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577725,2434963.00
09/04/2017 22:15,2,0.000,ALERT,213.51,302.07,59.996,1504577704,"201051344000890","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,828867.0,828867.0,21166,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577727,2434964.00
09/04/2017 22:15,2,0.000,ALERT,213.74,301.17,59.996,1504577704,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,831034.1,831034.1,21151,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577729,2434965.00
09/04/2017 22:15,2,0.000,ALERT,213.74,300.87,59.991,1504577704,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,734419.7,734419.7,21190,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577731,2434966.00
09/04/2017 22:15,2,0.000,ALERT,212.38,299.97,59.991,1504577704,"274151322000083","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1069641.0,1069641.0,21047,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577732,2434967.00
09/04/2017 22:15,2,0.000,ALERT,212.83,298.47,59.991,1504577704,"274151322000076","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1142425.5,1142425.5,21038,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577734,2434968.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.47,60.007,1504577704,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,825225.6,825225.6,21178,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577736,2434969.00
09/04/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1504577704,"274151322000095","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1131406.3,1131406.3,21071,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577738,2434970.00
09/04/2017 22:15,2,0.000,ALERT,213.29,300.87,59.996,1504577704,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,706692.7,706692.7,21141,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577740,2434971.00
09/04/2017 22:15,2,0.000,ALERT,213.51,300.57,59.996,1504577704,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,832318.2,832318.2,21149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577742,2434972.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.17,60.018,1504577704,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,836236.8,836236.8,21143,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577743,2434973.00
09/04/2017 22:15,2,0.000,ALERT,213.96,300.87,59.986,1504577704,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,837745.0,837745.0,21175,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577745,2434974.00
09/04/2017 22:15,2,0.000,ALERT,213.96,301.77,59.996,1504577704,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,830832.1,830832.1,21195,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577747,2434975.00
09/04/2017 22:15,2,0.000,ALERT,213.74,300.87,59.991,1504577704,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,827506.3,827506.3,21189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577749,2434976.00
09/04/2017 22:15,2,0.000,ALERT,213.96,301.77,59.986,1504577704,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,835567.7,835567.7,21173,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577750,2434977.00
09/04/2017 22:15,2,0.000,ALERT,213.96,300.87,59.991,1504577704,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,824618.0,824618.0,21164,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577752,2434978.00
09/04/2017 22:15,2,0.000,ALERT,211.93,298.47,59.986,1504577704,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1026707.3,1026707.3,21043,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577754,2434979.00
09/04/2017 22:15,2,0.000,ALERT,213.06,298.17,59.981,1504577704,"274151322000068","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,896070.7,896070.7,21484,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577756,2434980.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.47,59.981,1504577704,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,820192.0,820192.0,21122,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577758,2434981.00
09/04/2017 22:15,2,0.000,ALERT,213.29,301.47,59.986,1504577704,"201051344000594","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,839790.7,839790.7,21159,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577759,2434982.00
09/04/2017 22:15,2,0.000,ALERT,213.96,301.17,59.986,1504577704,"201051344001203","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,830367.2,830367.2,21190,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577761,2434983.00
09/04/2017 22:15,2,0.000,ALERT,212.16,298.77,59.986,1504577704,"274151322000054","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1042139.2,1042139.2,21011,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577763,2434984.00
09/04/2017 22:15,2,0.000,ALERT,213.74,300.87,59.991,1504577704,"201051344000867","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,823931.8,823931.8,21190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577765,2434985.00
09/04/2017 22:15,2,0.000,ALERT,213.74,301.47,59.975,1504577704,"201051344001093","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,827487.3,827487.3,21195,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504577767,2434986.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.17,59.986,1504577704,"201051344000900","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,846061.2,846061.2,21194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577769,2434987.00
09/04/2017 22:15,2,0.000,ALERT,213.74,300.57,59.986,1504577704,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,832056.0,832056.0,21158,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577771,2434988.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.47,59.986,1504577704,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,847548.1,847548.1,21128,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577772,2434989.00
09/04/2017 22:15,2,0.000,ALERT,213.51,301.47,59.981,1504577704,"201051344000983","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,838554.2,838554.2,21163,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577774,2434990.00
09/04/2017 22:15,2,0.000,ALERT,213.51,300.87,60.002,1504577704,"201051344001158","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,822084.5,822084.5,21166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577776,2434991.00
09/04/2017 22:15,2,0.000,ALERT,213.96,301.77,59.986,1504577704,"201051344000576","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,836667.0,836667.0,21181,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577778,2434992.00
09/04/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1504577704,"274151322000087","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1017985.4,1017985.4,21289,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504577780,2434993.00
09/04/2017 22:30,2,0.000,ALERT,214.19,301.77,59.996,1504578604,"201051344000645","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,835577.3,835577.3,21154,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578606,2434994.00
09/04/2017 22:30,2,0.000,ALERT,212.61,300.27,59.991,1504578604,"274151322000085","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1036464.4,1036464.4,21034,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578607,2434995.00
09/04/2017 22:30,2,0.000,ALERT,214.41,301.47,59.991,1504578604,"201051344000633","219011344069620",0.00,12.70,0,296.36,302.68,0.0,0.0,0.000,822824.9,822824.9,21208,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578609,2434996.00
09/04/2017 22:30,2,0.000,ALERT,213.74,301.77,59.944,1504578604,"201051344000469","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,826935.4,826935.4,21166,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578611,2434997.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.37,59.986,1504578604,"201051344000646","219011344069620",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,820983.0,820983.0,21160,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578613,2434998.00
09/04/2017 22:30,2,0.000,ALERT,212.61,300.87,59.981,1504578604,"274151322000052","219011344069620",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1080581.4,1080581.4,21033,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578615,2434999.00
09/04/2017 22:30,2,0.000,ALERT,213.96,302.68,59.986,1504578604,"201051344000585","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,835535.4,835535.4,21157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578616,2435000.00
09/04/2017 22:30,2,0.000,ALERT,213.96,302.98,59.986,1504578604,"201051344001230","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,825385.9,825385.9,21205,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578618,2435001.00
09/04/2017 22:30,2,0.000,ALERT,214.41,303.28,59.986,1504578604,"201051344000582","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,814231.5,814231.5,21146,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578620,2435002.00
09/04/2017 22:30,2,0.000,ALERT,213.51,302.37,59.938,1504578604,"201051344000955","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,834723.1,834723.1,21167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578622,2435003.00
09/04/2017 22:30,2,0.000,ALERT,212.83,299.67,59.991,1504578604,"274151322000094","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,895053.8,895053.8,21475,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578624,2435004.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.68,59.986,1504578604,"201051344000579","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,845361.0,845361.0,21168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578625,2435005.00
09/04/2017 22:30,2,0.000,ALERT,213.96,302.98,59.981,1504578604,"201051344000890","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,828867.0,828867.0,21168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578627,2435006.00
09/04/2017 22:30,2,0.000,ALERT,213.96,302.37,59.991,1504578604,"201051344000438","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,831034.1,831034.1,21153,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578629,2435007.00
09/04/2017 22:30,2,0.000,ALERT,214.19,302.07,60.018,1504578604,"201051344000417","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,734419.7,734419.7,21192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578631,2435008.00
09/04/2017 22:30,2,0.000,ALERT,212.83,300.57,59.996,1504578604,"274151322000083","219011344069620",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,1069641.0,1069641.0,21049,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578632,2435009.00
09/04/2017 22:30,2,0.000,ALERT,213.29,300.57,59.959,1504578604,"274151322000076","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,1142425.5,1142425.5,21040,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578634,2435010.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.37,59.986,1504578604,"201051344000868","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,825225.6,825225.6,21180,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578636,2435011.00
09/04/2017 22:30,2,0.000,ALERT,212.83,301.47,59.996,1504578604,"274151322000095","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,1131406.3,1131406.3,21073,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578638,2435012.00
09/04/2017 22:30,2,0.000,ALERT,213.51,301.77,59.991,1504578604,"201051344000988","219011344069620",0.00,13.00,0,295.76,302.98,0.0,0.0,0.000,706692.7,706692.7,21143,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578640,2435013.00
09/04/2017 22:30,2,0.000,ALERT,213.74,301.77,59.986,1504578604,"201051344001025","219011344069620",0.00,12.30,0,297.87,304.18,0.0,0.0,0.000,832318.2,832318.2,21151,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578642,2435014.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.07,59.991,1504578604,"201051344000458","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,836236.8,836236.8,21145,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578643,2435015.00
09/04/2017 22:30,2,0.000,ALERT,214.19,301.77,59.986,1504578604,"201051344000853","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,837745.0,837745.0,21177,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578645,2435016.00
09/04/2017 22:30,2,0.000,ALERT,214.41,302.68,60.028,1504578604,"201051344000685","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,830832.1,830832.1,21197,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578647,2435017.00
09/04/2017 22:30,2,0.000,ALERT,214.19,302.07,59.991,1504578604,"201051344000917","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,827506.3,827506.3,21191,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578649,2435018.00
09/04/2017 22:30,2,0.000,ALERT,214.41,302.98,59.991,1504578604,"201051344001145","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,835567.7,835567.7,21175,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578651,2435019.00
09/04/2017 22:30,2,0.000,ALERT,214.19,302.07,60.028,1504578604,"201051344000651","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,824618.0,824618.0,21166,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578652,2435020.00
09/04/2017 22:30,2,0.000,ALERT,212.61,300.57,60.023,1504578604,"274151322000088","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1026707.3,1026707.3,21045,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578654,2435021.00
09/04/2017 22:30,2,0.000,ALERT,213.51,299.67,60.002,1504578604,"274151322000068","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,896070.7,896070.7,21486,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578656,2435022.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.68,60.002,1504578604,"201051344001135","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,820192.0,820192.0,21124,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578658,2435023.00
09/04/2017 22:30,2,0.000,ALERT,213.51,302.68,59.986,1504578604,"201051344000594","219011344069620",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,839790.7,839790.7,21161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578659,2435024.00
09/04/2017 22:30,2,0.000,ALERT,214.19,302.37,60.007,1504578604,"201051344001203","219011344069620",0.00,12.70,0,298.47,305.38,0.0,0.0,0.000,830367.2,830367.2,21192,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578661,2435025.00
09/04/2017 22:30,2,0.000,ALERT,212.83,301.17,59.991,1504578604,"274151322000054","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,1042139.2,1042139.2,21013,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578663,2435026.00
09/04/2017 22:30,2,0.000,ALERT,213.96,301.77,59.996,1504578604,"201051344000867","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,823931.8,823931.8,21192,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578665,2435027.00
09/04/2017 22:30,2,0.000,ALERT,214.19,302.68,59.996,1504578604,"201051344001093","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,827487.3,827487.3,21197,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504578667,2435028.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.07,60.002,1504578604,"201051344000900","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,846061.2,846061.2,21196,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578668,2435029.00
09/04/2017 22:30,2,0.000,ALERT,213.96,301.47,60.028,1504578604,"201051344000648","219011344069620",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,832056.0,832056.0,21160,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578670,2435030.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.68,60.002,1504578604,"201051344000569","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,847548.1,847548.1,21130,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578672,2435031.00
09/04/2017 22:30,2,0.000,ALERT,213.74,302.37,60.002,1504578604,"201051344000983","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,838554.2,838554.2,21165,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578674,2435032.00
09/04/2017 22:30,2,0.000,ALERT,213.74,301.77,59.996,1504578604,"201051344001158","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,822084.5,822084.5,21168,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578676,2435033.00
09/04/2017 22:30,2,0.000,ALERT,214.19,302.68,60.007,1504578604,"201051344000576","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,836667.0,836667.0,21183,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578677,2435034.00
09/04/2017 22:30,2,0.000,ALERT,213.06,299.97,60.002,1504578604,"274151322000087","219011344069620",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,1017985.4,1017985.4,21291,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504578679,2435035.00
09/04/2017 22:45,2,0.000,ALERT,214.41,302.68,60.002,1504579503,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,835577.3,835577.3,21156,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579505,2435036.00
09/04/2017 22:45,2,0.000,ALERT,213.06,300.57,59.981,1504579503,"274151322000085","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,1036464.4,1036464.4,21036,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579507,2435037.00
09/04/2017 22:45,2,0.000,ALERT,214.41,302.37,59.996,1504579503,"201051344000633","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,822824.9,822824.9,21210,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579508,2435038.00
09/04/2017 22:45,2,0.000,ALERT,214.19,302.68,59.991,1504579503,"201051344000469","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,826935.4,826935.4,21168,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579510,2435039.00
09/04/2017 22:45,2,0.000,ALERT,213.06,301.47,60.034,1504579503,"201051344000646","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,820983.0,820983.0,21162,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579512,2435040.00
09/04/2017 22:45,2,0.000,ALERT,212.83,301.17,59.986,1504579503,"274151322000052","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1080581.4,1080581.4,21035,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579514,2435041.00
09/04/2017 22:45,2,0.000,ALERT,213.74,301.77,59.986,1504579503,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,835535.4,835535.4,21159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579516,2435042.00
09/04/2017 22:45,2,0.000,ALERT,213.51,302.07,60.002,1504579503,"201051344001230","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,825385.9,825385.9,21207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579517,2435043.00
09/04/2017 22:45,2,0.000,ALERT,213.96,302.37,59.981,1504579503,"201051344000582","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,814231.5,814231.5,21148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579519,2435044.00
09/04/2017 22:45,2,0.000,ALERT,213.06,301.77,59.981,1504579503,"201051344000955","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,834723.1,834723.1,21169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579521,2435045.00
09/04/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1504579503,"274151322000094","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,895053.8,895053.8,21477,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579523,2435046.00
09/04/2017 22:45,2,0.000,ALERT,213.96,303.28,60.002,1504579503,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,845361.0,845361.0,21170,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579525,2435047.00
09/04/2017 22:45,2,0.000,ALERT,213.29,302.37,59.981,1504579503,"201051344000890","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,828867.0,828867.0,21170,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579527,2435048.00
09/04/2017 22:45,2,0.000,ALERT,213.74,301.77,59.975,1504579503,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,831034.1,831034.1,21155,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579528,2435049.00
09/04/2017 22:45,2,0.000,ALERT,213.74,301.47,59.981,1504579503,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,734419.7,734419.7,21194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579530,2435050.00
09/04/2017 22:45,2,0.000,ALERT,213.06,300.57,59.970,1504579503,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1069641.0,1069641.0,21051,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579532,2435051.00
09/04/2017 22:45,2,0.000,ALERT,213.74,300.57,59.970,1504579503,"274151322000076","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1142425.5,1142425.5,21042,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579534,2435052.00
09/04/2017 22:45,2,0.000,ALERT,213.96,303.28,59.975,1504579503,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,825225.6,825225.6,21182,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579536,2435053.00
09/04/2017 22:45,2,0.000,ALERT,212.83,301.47,59.933,1504579503,"274151322000095","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,1131406.3,1131406.3,21075,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579538,2435054.00
09/04/2017 22:45,2,0.000,ALERT,213.96,302.68,59.938,1504579503,"201051344000988","219011344069620",0.00,13.30,0,297.57,303.88,0.0,0.0,0.000,706692.7,706692.7,21145,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579539,2435055.00
09/04/2017 22:45,2,0.000,ALERT,213.29,301.17,59.975,1504579503,"201051344001025","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,832318.2,832318.2,21153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579541,2435056.00
09/04/2017 22:45,2,0.000,ALERT,213.96,302.98,59.981,1504579503,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,836236.8,836236.8,21147,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579543,2435057.00
09/04/2017 22:45,2,0.000,ALERT,214.64,302.68,59.986,1504579503,"201051344000853","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,837745.0,837745.0,21179,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579545,2435058.00
09/04/2017 22:45,2,0.000,ALERT,213.74,301.77,59.981,1504579503,"201051344000685","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,830832.1,830832.1,21199,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579547,2435059.00
09/04/2017 22:45,2,0.000,ALERT,213.51,301.47,59.954,1504579503,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,827506.3,827506.3,21193,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579549,2435060.00
09/04/2017 22:45,2,0.000,ALERT,213.74,302.07,59.975,1504579503,"201051344001145","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,835567.7,835567.7,21177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579550,2435061.00
09/04/2017 22:45,2,0.000,ALERT,213.74,301.17,59.965,1504579503,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,824618.0,824618.0,21168,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579552,2435062.00
09/04/2017 22:45,2,0.000,ALERT,212.61,300.57,59.970,1504579503,"274151322000088","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,1026707.3,1026707.3,21047,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579554,2435063.00
09/04/2017 22:45,2,0.000,ALERT,213.74,299.97,59.970,1504579503,"274151322000068","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,896070.7,896070.7,21488,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579556,2435064.00
09/04/2017 22:45,2,0.000,ALERT,213.29,301.77,59.981,1504579503,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,820192.0,820192.0,21126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579558,2435065.00
09/04/2017 22:45,2,0.000,ALERT,213.74,303.58,59.986,1504579503,"201051344000594","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,839790.7,839790.7,21163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579559,2435066.00
09/04/2017 22:45,2,0.000,ALERT,213.74,301.77,59.981,1504579503,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,830367.2,830367.2,21194,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579561,2435067.00
09/04/2017 22:45,2,0.000,ALERT,213.06,300.57,60.018,1504579503,"274151322000054","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,1042139.2,1042139.2,21015,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579563,2435068.00
09/04/2017 22:45,2,0.000,ALERT,214.19,302.68,59.986,1504579503,"201051344000867","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,823931.8,823931.8,21194,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579565,2435069.00
09/04/2017 22:45,2,0.000,ALERT,213.51,301.77,59.949,1504579503,"201051344001093","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,827487.3,827487.3,21199,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579567,2435070.00
09/04/2017 22:45,2,0.000,ALERT,213.96,302.98,59.991,1504579503,"201051344000900","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,846061.2,846061.2,21198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579568,2435071.00
09/04/2017 22:45,2,0.000,ALERT,213.74,301.77,60.018,1504579503,"201051344000648","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,832056.0,832056.0,21162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579570,2435072.00
09/04/2017 22:45,2,0.000,ALERT,213.51,302.68,59.991,1504579503,"201051344000569","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,847548.1,847548.1,21132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579572,2435073.00
09/04/2017 22:45,2,0.000,ALERT,212.83,301.47,59.949,1504579503,"201051344000983","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,838554.2,838554.2,21167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579574,2435074.00
09/04/2017 22:45,2,0.000,ALERT,212.83,300.87,59.981,1504579503,"201051344001158","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,822084.5,822084.5,21170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579576,2435075.00
09/04/2017 22:45,2,0.000,ALERT,213.29,301.47,59.996,1504579503,"201051344000576","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,836667.0,836667.0,21185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504579577,2435076.00
09/04/2017 22:45,2,0.000,ALERT,211.93,297.87,59.986,1504579503,"274151322000087","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,1017985.4,1017985.4,21293,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504579579,2435077.00
09/04/2017 23:00,2,0.000,ALERT,213.51,301.17,59.954,1504580404,"201051344000645","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,835577.3,835577.3,21158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580406,2435078.00
09/04/2017 23:00,2,0.000,ALERT,212.16,299.07,59.949,1504580404,"274151322000085","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,1036464.4,1036464.4,21038,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580408,2435079.00
09/04/2017 23:00,2,0.000,ALERT,213.51,300.87,59.944,1504580404,"201051344000633","219011344069620",0.00,13.00,0,296.66,303.88,0.0,0.0,0.000,822824.9,822824.9,21212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580410,2435080.00
