ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2017 23:00,2,0.000,ALERT,213.06,300.87,59.954,1504580404,"201051344000469","219011344069620",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,826935.4,826935.4,21170,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580412,2435081.00
09/04/2017 23:00,2,0.000,ALERT,211.93,299.97,59.944,1504580404,"201051344000646","219011344069620",0.00,13.00,0,296.66,302.98,0.0,0.0,0.000,820983.0,820983.0,21164,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580414,2435082.00
09/04/2017 23:00,2,0.000,ALERT,211.70,299.97,59.949,1504580404,"274151322000052","219011344069620",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,1080581.4,1080581.4,21037,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580415,2435083.00
09/04/2017 23:00,2,0.000,ALERT,212.38,300.27,59.949,1504580404,"201051344000585","219011344069620",0.00,13.30,0,296.66,303.28,0.0,0.0,0.000,835535.4,835535.4,21161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580417,2435084.00
09/04/2017 23:00,2,0.000,ALERT,212.16,300.57,59.965,1504580404,"201051344001230","219011344069620",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,825385.9,825385.9,21209,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580419,2435085.00
09/04/2017 23:00,2,0.000,ALERT,212.83,301.17,59.954,1504580404,"201051344000582","219011344069620",0.00,12.70,0,297.87,303.88,0.0,0.0,0.000,814231.5,814231.5,21150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580421,2435086.00
09/04/2017 23:00,2,0.000,ALERT,211.93,300.27,60.002,1504580404,"201051344000955","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,834723.1,834723.1,21171,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580423,2435087.00
09/04/2017 23:00,2,0.000,ALERT,211.93,298.47,59.949,1504580404,"274151322000094","219011344069620",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,895053.8,895053.8,21479,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580424,2435088.00
09/04/2017 23:00,2,0.000,ALERT,212.83,301.77,59.949,1504580404,"201051344000579","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,845361.0,845361.0,21172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580426,2435089.00
09/04/2017 23:00,2,0.000,ALERT,212.16,300.87,59.928,1504580404,"201051344000890","219011344069620",0.00,13.30,0,297.57,304.18,0.0,0.0,0.000,828867.0,828867.0,21172,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580428,2435090.00
09/04/2017 23:00,2,0.000,ALERT,212.61,300.57,59.949,1504580404,"201051344000438","219011344069620",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,831034.1,831034.1,21157,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580430,2435091.00
09/04/2017 23:00,2,0.000,ALERT,212.61,299.97,59.949,1504580404,"201051344000417","219011344069620",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,734419.7,734419.7,21196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580432,2435092.00
09/04/2017 23:00,2,0.000,ALERT,212.16,299.67,59.944,1504580404,"274151322000083","219011344069620",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,1069641.0,1069641.0,21053,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580434,2435093.00
09/04/2017 23:00,2,0.000,ALERT,212.61,299.07,59.944,1504580404,"274151322000076","219011344069620",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,1142425.5,1142425.5,21044,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580436,2435094.00
09/04/2017 23:00,2,0.000,ALERT,213.06,302.07,59.949,1504580404,"201051344000868","219011344069620",0.00,13.70,0,299.07,305.08,0.0,0.0,0.000,825225.6,825225.6,21184,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580438,2435095.00
09/04/2017 23:00,2,0.000,ALERT,211.93,299.97,59.944,1504580404,"274151322000095","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,1131406.3,1131406.3,21077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580439,2435096.00
09/04/2017 23:00,2,0.000,ALERT,212.83,301.47,59.959,1504580404,"201051344000988","219011344069620",0.00,13.70,0,296.06,304.18,0.0,0.0,0.000,706692.7,706692.7,21147,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580441,2435097.00
09/04/2017 23:00,2,0.000,ALERT,212.16,299.67,59.938,1504580404,"201051344001025","219011344069620",0.00,12.70,0,296.66,303.88,0.0,0.0,0.000,832318.2,832318.2,21155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580443,2435098.00
09/04/2017 23:00,2,0.000,ALERT,212.83,301.17,59.944,1504580404,"201051344000458","219011344069620",0.00,14.30,0,298.47,305.08,0.0,0.0,0.000,836236.8,836236.8,21149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580445,2435099.00
09/04/2017 23:00,2,0.000,ALERT,213.51,301.17,59.901,1504580404,"201051344000853","219011344069620",0.00,13.30,0,298.47,304.78,0.0,0.0,0.000,837745.0,837745.0,21181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580447,2435100.00
09/04/2017 23:00,2,0.000,ALERT,212.83,300.57,59.959,1504580404,"201051344000685","219011344069620",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,830832.1,830832.1,21201,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580448,2435101.00
09/04/2017 23:00,2,0.000,ALERT,212.61,299.97,59.949,1504580404,"201051344000917","219011344069620",0.00,14.00,0,296.06,302.68,0.0,0.0,0.000,827506.3,827506.3,21195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580450,2435102.00
09/04/2017 23:00,2,0.000,ALERT,212.83,300.87,59.959,1504580404,"201051344001145","219011344069620",0.00,13.00,0,297.57,304.18,0.0,0.0,0.000,835567.7,835567.7,21179,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580452,2435103.00
09/04/2017 23:00,2,0.000,ALERT,212.61,299.97,59.949,1504580404,"201051344000651","219011344069620",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,824618.0,824618.0,21170,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580454,2435104.00
09/04/2017 23:00,2,0.000,ALERT,211.70,298.77,59.933,1504580404,"274151322000088","219011344069620",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,1026707.3,1026707.3,21049,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580456,2435105.00
09/04/2017 23:00,2,0.000,ALERT,212.61,298.47,59.917,1504580404,"274151322000068","219011344069620",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,896070.7,896070.7,21490,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580457,2435106.00
09/04/2017 23:00,2,0.000,ALERT,212.16,300.27,59.954,1504580404,"201051344001135","219011344069620",0.00,13.00,0,297.26,303.88,0.0,0.0,0.000,820192.0,820192.0,21128,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580459,2435107.00
09/04/2017 23:00,2,0.000,ALERT,212.83,302.07,59.981,1504580404,"201051344000594","219011344069620",0.00,13.30,0,298.47,305.08,0.0,0.0,0.000,839790.7,839790.7,21165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580461,2435108.00
09/04/2017 23:00,2,0.000,ALERT,212.61,300.27,59.965,1504580404,"201051344001203","219011344069620",0.00,13.00,0,296.96,305.08,0.0,0.0,0.000,830367.2,830367.2,21196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580463,2435109.00
09/04/2017 23:00,2,0.000,ALERT,211.93,299.67,59.949,1504580404,"274151322000054","219011344069620",0.00,14.30,0,296.06,302.68,0.0,0.0,0.000,1042139.2,1042139.2,21017,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580465,2435110.00
09/04/2017 23:00,2,0.000,ALERT,213.29,301.17,59.949,1504580404,"201051344000867","219011344069620",0.00,14.00,0,298.17,304.78,0.0,0.0,0.000,823931.8,823931.8,21196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580466,2435111.00
09/04/2017 23:00,2,0.000,ALERT,212.38,300.27,59.959,1504580404,"201051344001093","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,827487.3,827487.3,21201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504580468,2435112.00
09/04/2017 23:00,2,0.000,ALERT,212.83,301.47,59.954,1504580404,"201051344000900","219011344069620",0.00,13.30,0,298.17,304.48,0.0,0.0,0.000,846061.2,846061.2,21200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580470,2435113.00
09/04/2017 23:00,2,0.000,ALERT,213.06,300.57,59.907,1504580404,"201051344000648","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,832056.0,832056.0,21164,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580472,2435114.00
09/04/2017 23:00,2,0.000,ALERT,213.06,301.77,59.949,1504580404,"201051344000569","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,847548.1,847548.1,21134,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580474,2435115.00
09/04/2017 23:00,2,0.000,ALERT,213.06,301.47,59.949,1504580404,"201051344000983","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,838554.2,838554.2,21169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580475,2435116.00
09/04/2017 23:00,2,0.000,ALERT,213.06,301.17,59.954,1504580404,"201051344001158","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,822084.5,822084.5,21172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580477,2435117.00
09/04/2017 23:00,2,0.000,ALERT,213.29,301.77,59.944,1504580404,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,836667.0,836667.0,21187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580479,2435118.00
09/04/2017 23:00,2,0.000,ALERT,212.16,298.77,59.944,1504580404,"274151322000087","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1017985.4,1017985.4,21295,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504580481,2435119.00
09/04/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1504581303,"201051344000645","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,835577.3,835577.3,21160,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581305,2435120.00
09/04/2017 23:15,2,0.000,ALERT,212.16,299.67,59.965,1504581303,"274151322000085","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1036464.4,1036464.4,21040,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581307,2435121.00
09/04/2017 23:15,2,0.000,ALERT,213.29,300.57,59.954,1504581303,"201051344000633","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,822824.9,822824.9,21214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581309,2435122.00
09/04/2017 23:15,2,0.000,ALERT,212.83,300.87,59.986,1504581303,"201051344000469","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,826935.4,826935.4,21172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581311,2435123.00
09/04/2017 23:15,2,0.000,ALERT,212.16,300.57,59.981,1504581303,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,820983.0,820983.0,21166,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581313,2435124.00
09/04/2017 23:15,2,0.000,ALERT,211.93,299.97,59.975,1504581303,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1080581.4,1080581.4,21039,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581314,2435125.00
09/04/2017 23:15,2,0.000,ALERT,212.61,300.87,59.981,1504581303,"201051344000585","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,835535.4,835535.4,21163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581316,2435126.00
09/04/2017 23:15,2,0.000,ALERT,212.38,301.17,59.981,1504581303,"201051344001230","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,825385.9,825385.9,21211,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581318,2435127.00
09/04/2017 23:15,2,0.000,ALERT,213.06,301.77,59.986,1504581303,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,814231.5,814231.5,21152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581320,2435128.00
09/04/2017 23:15,2,0.000,ALERT,212.16,300.87,59.975,1504581303,"201051344000955","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,834723.1,834723.1,21173,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581322,2435129.00
09/04/2017 23:15,2,0.000,ALERT,212.16,299.37,59.959,1504581303,"274151322000094","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,895053.8,895053.8,21481,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581323,2435130.00
09/04/2017 23:15,2,0.000,ALERT,212.83,301.47,59.970,1504581303,"201051344000579","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,845361.0,845361.0,21174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581325,2435131.00
09/04/2017 23:15,2,0.000,ALERT,212.38,301.47,59.981,1504581303,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,828867.0,828867.0,21174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581327,2435132.00
09/04/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1504581303,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,831034.1,831034.1,21159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581329,2435133.00
09/04/2017 23:15,2,0.000,ALERT,212.61,300.27,59.949,1504581303,"201051344000417","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,734419.7,734419.7,21198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581331,2435134.00
09/04/2017 23:15,2,0.000,ALERT,212.16,299.97,59.970,1504581303,"274151322000083","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1069641.0,1069641.0,21055,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581332,2435135.00
09/04/2017 23:15,2,0.000,ALERT,212.61,299.97,59.970,1504581303,"274151322000076","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1142425.5,1142425.5,21046,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581334,2435136.00
09/04/2017 23:15,2,0.000,ALERT,212.61,302.07,59.975,1504581303,"201051344000868","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,825225.6,825225.6,21186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581336,2435137.00
09/04/2017 23:15,2,0.000,ALERT,211.93,300.87,59.965,1504581303,"274151322000095","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1131406.3,1131406.3,21079,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581338,2435138.00
09/04/2017 23:15,2,0.000,ALERT,212.61,301.47,59.922,1504581303,"201051344000988","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,706692.7,706692.7,21149,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581340,2435139.00
09/04/2017 23:15,2,0.000,ALERT,212.38,300.27,59.959,1504581303,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,832318.2,832318.2,21157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581342,2435140.00
09/04/2017 23:15,2,0.000,ALERT,212.61,301.17,59.959,1504581303,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,836236.8,836236.8,21151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581343,2435141.00
09/04/2017 23:15,2,0.000,ALERT,213.29,300.87,59.959,1504581303,"201051344000853","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,837745.0,837745.0,21183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581345,2435142.00
09/04/2017 23:15,2,0.000,ALERT,212.83,300.87,59.965,1504581303,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,830832.1,830832.1,21203,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581347,2435143.00
09/04/2017 23:15,2,0.000,ALERT,212.83,300.57,60.002,1504581303,"201051344000917","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,827506.3,827506.3,21197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581349,2435144.00
09/04/2017 23:15,2,0.000,ALERT,212.83,301.47,59.954,1504581303,"201051344001145","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,835567.7,835567.7,21181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581351,2435145.00
09/04/2017 23:15,2,0.000,ALERT,212.61,300.27,59.949,1504581303,"201051344000651","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,824618.0,824618.0,21172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581352,2435146.00
09/04/2017 23:15,2,0.000,ALERT,211.70,299.97,59.954,1504581303,"274151322000088","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1026707.3,1026707.3,21051,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581354,2435147.00
09/04/2017 23:15,2,0.000,ALERT,212.38,299.07,59.949,1504581303,"274151322000068","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,896070.7,896070.7,21492,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581356,2435148.00
09/04/2017 23:15,2,0.000,ALERT,212.16,300.87,59.986,1504581303,"201051344001135","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,820192.0,820192.0,21130,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581358,2435149.00
09/04/2017 23:15,2,0.000,ALERT,212.61,301.77,59.949,1504581303,"201051344000594","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,839790.7,839790.7,21167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581359,2435150.00
09/04/2017 23:15,2,0.000,ALERT,212.61,300.57,59.959,1504581303,"201051344001203","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,830367.2,830367.2,21198,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581361,2435151.00
09/04/2017 23:15,2,0.000,ALERT,211.93,299.67,59.949,1504581303,"274151322000054","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1042139.2,1042139.2,21019,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581363,2435152.00
09/04/2017 23:15,2,0.000,ALERT,212.83,300.87,59.949,1504581303,"201051344000867","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,823931.8,823931.8,21198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581365,2435153.00
09/04/2017 23:15,2,0.000,ALERT,212.38,300.87,59.944,1504581303,"201051344001093","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,827487.3,827487.3,21203,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581367,2435154.00
09/04/2017 23:15,2,0.000,ALERT,212.61,301.17,59.949,1504581303,"201051344000900","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,846061.2,846061.2,21202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581368,2435155.00
09/04/2017 23:15,2,0.000,ALERT,212.83,300.27,59.975,1504581303,"201051344000648","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,832056.0,832056.0,21166,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581370,2435156.00
09/04/2017 23:15,2,0.000,ALERT,212.83,301.47,59.944,1504581303,"201051344000569","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,847548.1,847548.1,21136,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581372,2435157.00
09/04/2017 23:15,2,0.000,ALERT,212.83,301.17,59.986,1504581303,"201051344000983","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,838554.2,838554.2,21171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581374,2435158.00
09/04/2017 23:15,2,0.000,ALERT,212.61,300.57,59.938,1504581303,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,822084.5,822084.5,21174,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504581376,2435159.00
09/04/2017 23:15,2,0.000,ALERT,213.06,301.47,59.944,1504581303,"201051344000576","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,836667.0,836667.0,21189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581377,2435160.00
09/04/2017 23:15,2,0.000,ALERT,212.16,299.67,59.954,1504581303,"274151322000087","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1017985.4,1017985.4,21297,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504581379,2435161.00
09/04/2017 23:30,2,0.000,ALERT,213.51,301.47,59.986,1504582203,"201051344000645","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,835577.3,835577.3,21162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582205,2435162.00
09/04/2017 23:30,2,0.000,ALERT,212.61,299.97,59.975,1504582203,"274151322000085","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,1036464.4,1036464.4,21042,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582207,2435163.00
09/04/2017 23:30,2,0.000,ALERT,213.74,301.47,59.991,1504582203,"201051344000633","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,822824.9,822824.9,21216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582208,2435164.00
09/04/2017 23:30,2,0.000,ALERT,213.06,301.47,59.986,1504582203,"201051344000469","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,826935.4,826935.4,21174,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582210,2435165.00
09/04/2017 23:30,2,0.000,ALERT,212.16,300.27,59.991,1504582203,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,820983.0,820983.0,21168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582212,2435166.00
09/04/2017 23:30,2,0.000,ALERT,212.16,299.97,59.991,1504582203,"274151322000052","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1080581.4,1080581.4,21041,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504582214,2435167.00
09/04/2017 23:30,2,0.000,ALERT,212.61,300.57,59.991,1504582203,"201051344000585","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,835535.4,835535.4,21165,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582216,2435168.00
09/04/2017 23:30,2,0.000,ALERT,212.38,300.57,59.991,1504582203,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,825385.9,825385.9,21213,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504582217,2435169.00
09/04/2017 23:30,2,0.000,ALERT,212.83,301.17,59.996,1504582203,"201051344000582","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,814231.5,814231.5,21154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504582219,2435170.00
09/04/2017 23:30,2,0.000,ALERT,211.93,300.27,59.996,1504582203,"201051344000955","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,834723.1,834723.1,21175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582221,2435171.00
09/04/2017 23:30,2,0.000,ALERT,212.61,299.37,59.991,1504582203,"274151322000094","219011344069620",0.00,13.70,0,298.17,300.87,0.0,0.0,0.000,895053.8,895053.8,21483,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582223,2435172.00
09/04/2017 23:30,2,0.000,ALERT,213.06,302.37,59.996,1504582203,"201051344000579","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,845361.0,845361.0,21176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582225,2435173.00
09/04/2017 23:30,2,0.000,ALERT,212.38,300.87,59.991,1504582203,"201051344000890","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,828867.0,828867.0,21176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582227,2435174.00
09/04/2017 23:30,2,0.000,ALERT,212.61,300.57,60.002,1504582203,"201051344000438","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,831034.1,831034.1,21161,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582228,2435175.00
09/04/2017 23:30,2,0.000,ALERT,212.61,299.97,60.002,1504582203,"201051344000417","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,734419.7,734419.7,21200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504582230,2435176.00
09/04/2017 23:30,2,0.000,ALERT,212.38,300.87,59.991,1504582203,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,1069641.0,1069641.0,21057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582232,2435177.00
09/04/2017 23:30,2,0.000,ALERT,213.06,299.97,59.986,1504582203,"274151322000076","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,1142425.5,1142425.5,21048,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582234,2435178.00
09/04/2017 23:30,2,0.000,ALERT,213.06,302.07,59.975,1504582203,"201051344000868","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,825225.6,825225.6,21188,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504582236,2435179.00
09/04/2017 23:30,2,0.000,ALERT,212.38,300.87,59.996,1504582203,"274151322000095","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,1131406.3,1131406.3,21081,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582237,2435180.00
09/04/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1504582203,"201051344000988","219011344069620",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,706692.7,706692.7,21151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504582239,2435181.00
09/04/2017 23:30,2,0.000,ALERT,212.16,299.67,59.965,1504582203,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,832318.2,832318.2,21159,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582241,2435182.00
09/04/2017 23:30,2,0.000,ALERT,212.83,301.77,60.034,1504582203,"201051344000458","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,836236.8,836236.8,21153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504582243,2435183.00
09/04/2017 23:30,2,0.000,ALERT,213.51,301.77,59.944,1504582203,"201051344000853","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,837745.0,837745.0,21185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582245,2435184.00
09/04/2017 23:30,2,0.000,ALERT,212.83,300.57,59.986,1504582203,"201051344000685","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,830832.1,830832.1,21205,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582247,2435185.00
09/04/2017 23:30,2,0.000,ALERT,212.61,300.27,59.991,1504582203,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,827506.3,827506.3,21199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582249,2435186.00
09/04/2017 23:30,2,0.000,ALERT,212.83,300.87,59.991,1504582203,"201051344001145","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,835567.7,835567.7,21183,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582250,2435187.00
09/04/2017 23:30,2,0.000,ALERT,212.61,299.97,59.986,1504582203,"201051344000651","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,824618.0,824618.0,21174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582252,2435188.00
09/04/2017 23:30,2,0.000,ALERT,211.93,300.27,59.991,1504582203,"274151322000088","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,1026707.3,1026707.3,21053,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582254,2435189.00
09/04/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1504582203,"274151322000068","219011344069620",0.00,15.00,0,297.87,300.87,0.0,0.0,0.000,896070.7,896070.7,21494,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582256,2435190.00
09/04/2017 23:30,2,0.000,ALERT,212.16,300.57,59.991,1504582203,"201051344001135","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,820192.0,820192.0,21132,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582257,2435191.00
09/04/2017 23:30,2,0.000,ALERT,212.61,302.07,60.028,1504582203,"201051344000594","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,839790.7,839790.7,21169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582259,2435192.00
09/04/2017 23:30,2,0.000,ALERT,212.61,300.27,59.986,1504582203,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,830367.2,830367.2,21200,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582261,2435193.00
09/04/2017 23:30,2,0.000,ALERT,212.16,300.27,59.996,1504582203,"274151322000054","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,1042139.2,1042139.2,21021,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582263,2435194.00
09/04/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1504582203,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,823931.8,823931.8,21200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582265,2435195.00
09/04/2017 23:30,2,0.000,ALERT,212.61,300.57,60.012,1504582203,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,827487.3,827487.3,21205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582267,2435196.00
09/04/2017 23:30,2,0.000,ALERT,212.83,301.17,60.018,1504582203,"201051344000900","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,846061.2,846061.2,21204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582268,2435197.00
09/04/2017 23:30,2,0.000,ALERT,213.06,300.57,60.002,1504582203,"201051344000648","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,832056.0,832056.0,21168,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582270,2435198.00
09/04/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1504582203,"201051344000569","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,847548.1,847548.1,21138,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582272,2435199.00
09/04/2017 23:30,2,0.000,ALERT,212.83,301.47,59.996,1504582203,"201051344000983","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,838554.2,838554.2,21173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582274,2435200.00
09/04/2017 23:30,2,0.000,ALERT,213.06,301.17,59.991,1504582203,"201051344001158","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,822084.5,822084.5,21176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582276,2435201.00
09/04/2017 23:30,2,0.000,ALERT,213.29,301.47,59.970,1504582203,"201051344000576","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,836667.0,836667.0,21191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582277,2435202.00
09/04/2017 23:30,2,0.000,ALERT,212.16,299.07,59.981,1504582203,"274151322000087","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1017985.4,1017985.4,21299,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504582279,2435203.00
09/04/2017 23:45,2,0.000,ALERT,213.74,301.77,59.991,1504583103,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,835577.3,835577.3,21164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583105,2435204.00
09/04/2017 23:45,2,0.000,ALERT,212.61,299.97,60.012,1504583103,"274151322000085","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1036464.4,1036464.4,21044,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583107,2435205.00
09/04/2017 23:45,2,0.000,ALERT,213.74,301.47,59.996,1504583103,"201051344000633","219011344069620",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,822824.9,822824.9,21218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583109,2435206.00
09/04/2017 23:45,2,0.000,ALERT,213.29,301.77,60.028,1504583103,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,826935.4,826935.4,21176,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583111,2435207.00
09/04/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1504583103,"201051344000646","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,820983.0,820983.0,21170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583113,2435208.00
09/04/2017 23:45,2,0.000,ALERT,212.16,300.87,59.986,1504583103,"274151322000052","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,1080581.4,1080581.4,21043,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583114,2435209.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1504583103,"201051344000585","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,835535.4,835535.4,21167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583116,2435210.00
09/04/2017 23:45,2,0.000,ALERT,212.83,301.47,59.986,1504583103,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,825385.9,825385.9,21215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583118,2435211.00
09/04/2017 23:45,2,0.000,ALERT,213.29,302.07,59.986,1504583103,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,814231.5,814231.5,21156,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583120,2435212.00
09/04/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1504583103,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,834723.1,834723.1,21177,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583121,2435213.00
09/04/2017 23:45,2,0.000,ALERT,212.61,299.67,59.965,1504583103,"274151322000094","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,895053.8,895053.8,21485,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583123,2435214.00
09/04/2017 23:45,2,0.000,ALERT,213.29,302.37,59.991,1504583103,"201051344000579","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,845361.0,845361.0,21178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583125,2435215.00
09/04/2017 23:45,2,0.000,ALERT,212.83,301.47,59.981,1504583103,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,828867.0,828867.0,21178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583127,2435216.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.17,59.981,1504583103,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,831034.1,831034.1,21163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583129,2435217.00
09/04/2017 23:45,2,0.000,ALERT,213.06,300.57,59.991,1504583103,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,734419.7,734419.7,21202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583131,2435218.00
09/04/2017 23:45,2,0.000,ALERT,212.61,300.57,59.986,1504583103,"274151322000083","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1069641.0,1069641.0,21059,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583132,2435219.00
09/04/2017 23:45,2,0.000,ALERT,213.06,300.87,59.991,1504583103,"274151322000076","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,1142425.5,1142425.5,21050,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583134,2435220.00
09/04/2017 23:45,2,0.000,ALERT,213.06,302.37,59.949,1504583103,"201051344000868","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,825225.6,825225.6,21190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583136,2435221.00
09/04/2017 23:45,2,0.000,ALERT,212.38,301.17,59.986,1504583103,"274151322000095","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,1131406.3,1131406.3,21083,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583138,2435222.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.77,59.991,1504583103,"201051344000988","219011344069620",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,706692.7,706692.7,21153,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583140,2435223.00
09/04/2017 23:45,2,0.000,ALERT,212.61,300.27,59.986,1504583103,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,832318.2,832318.2,21161,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583142,2435224.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.47,59.970,1504583103,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,836236.8,836236.8,21155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583143,2435225.00
09/04/2017 23:45,2,0.000,ALERT,213.74,301.47,59.991,1504583103,"201051344000853","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,837745.0,837745.0,21187,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583145,2435226.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.17,59.996,1504583103,"201051344000685","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,830832.1,830832.1,21207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583147,2435227.00
09/04/2017 23:45,2,0.000,ALERT,212.83,300.57,59.991,1504583103,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,827506.3,827506.3,21201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583149,2435228.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1504583103,"201051344001145","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,835567.7,835567.7,21185,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583150,2435229.00
09/04/2017 23:45,2,0.000,ALERT,212.83,300.27,59.991,1504583103,"201051344000651","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,824618.0,824618.0,21176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583152,2435230.00
09/04/2017 23:45,2,0.000,ALERT,211.93,300.27,59.975,1504583103,"274151322000088","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1026707.3,1026707.3,21055,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583154,2435231.00
09/04/2017 23:45,2,0.000,ALERT,213.06,299.37,59.981,1504583103,"274151322000068","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,896070.7,896070.7,21496,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583156,2435232.00
09/04/2017 23:45,2,0.000,ALERT,212.61,301.17,59.991,1504583103,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,820192.0,820192.0,21134,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583158,2435233.00
09/04/2017 23:45,2,0.000,ALERT,212.83,302.37,59.996,1504583103,"201051344000594","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,839790.7,839790.7,21171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583159,2435234.00
09/04/2017 23:45,2,0.000,ALERT,212.83,301.17,60.034,1504583103,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,830367.2,830367.2,21202,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583161,2435235.00
09/04/2017 23:45,2,0.000,ALERT,212.38,300.27,59.996,1504583103,"274151322000054","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1042139.2,1042139.2,21023,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583163,2435236.00
09/04/2017 23:45,2,0.000,ALERT,213.29,301.17,59.959,1504583103,"201051344000867","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,823931.8,823931.8,21202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583165,2435237.00
09/04/2017 23:45,2,0.000,ALERT,212.83,301.17,59.959,1504583103,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,827487.3,827487.3,21207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583167,2435238.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.77,59.949,1504583103,"201051344000900","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,846061.2,846061.2,21206,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583169,2435239.00
09/04/2017 23:45,2,0.000,ALERT,213.29,301.17,59.991,1504583103,"201051344000648","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,832056.0,832056.0,21170,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583171,2435240.00
09/04/2017 23:45,2,0.000,ALERT,213.29,302.37,59.944,1504583103,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,847548.1,847548.1,21140,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583173,2435241.00
09/04/2017 23:45,2,0.000,ALERT,213.06,302.07,59.991,1504583103,"201051344000983","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,838554.2,838554.2,21175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504583175,2435242.00
09/04/2017 23:45,2,0.000,ALERT,213.06,301.47,59.996,1504583103,"201051344001158","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,822084.5,822084.5,21178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583176,2435243.00
09/04/2017 23:45,2,0.000,ALERT,213.51,302.37,59.991,1504583103,"201051344000576","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,836667.0,836667.0,21193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583178,2435244.00
09/04/2017 23:45,2,0.000,ALERT,212.61,300.27,59.996,1504583103,"274151322000087","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,1017985.4,1017985.4,21301,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504583180,2435245.00
